,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,Nm3/h,MPa,MPa,MPa,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,,,,,
2019/1/1 5:00,0.64,-1.9,-0.008,16.1,15.8,15.8,15.6,15.9,16.1,15.9,16.1,15.9,1.2,17.4,16.3,16,16.2,15.7,16.1,16.6,16.5,16.1,16.1,16.4,16.2,16,15.9,20.1,18.8,19.1,16.1,16.9,17.1,,20.8,20.8,4.21,29.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.9,,,0.15,0.15,0.0015,1.72E+01,3.90E-01,2.90E-04,L3,,,,,
2019/1/1 11:00,0.64,-1.9,-0.008,16.1,15.8,15.8,15.6,15.9,16.1,15.9,16.1,15.8,1.25,17.4,16.3,16,16.1,15.7,16.1,16.6,16.4,16,16.1,16.3,16.1,15.9,15.9,20.1,18.8,19,16,16.8,17,,20.8,20.8,4.11,29.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.15,0.0015,1.69E+01,4.78E-01,2.90E-04,L3,,,,,
2019/1/1 17:00,0.64,-1.87,-0.008,16.1,15.8,15.8,15.6,15.9,16.1,15.9,16.1,15.8,1.12,17.4,16.3,16,16.1,15.7,16.1,16.6,16.4,16,16.1,16.3,16.1,15.9,15.9,20.2,18.8,19.1,16,16.8,17,,20.8,20.8,4.11,29.6,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.15,0.0016,1.73E+01,4.45E-01,2.90E-04,L3,,,,,
2019/1/1 23:00,0.64,-1.88,-0.008,16.1,15.8,15.8,15.6,15.9,16.1,15.9,16.1,15.9,1.2,17.4,16.3,16,16.1,15.7,16.1,16.6,16.5,16,16.1,16.3,16.1,15.9,15.9,20.2,18.9,19.1,16,16.8,17.1,,20.8,20.7,4.11,29.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.8,,,0.15,0.15,0.0014,1.73E+01,5.54E-01,2.90E-04,L3,,,,,
2019/1/2 5:00,0.64,-1.87,-0.008,16.1,15.7,15.8,15.6,15.9,16,15.9,16.1,15.8,1.14,17.4,16.3,15.9,16.1,15.7,16.1,16.6,16.4,16,16.1,16.3,16.1,15.9,15.9,20.2,18.9,19.1,16,16.8,17,,20.8,20.7,4,29.6,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.15,0.0014,1.73E+01,5.32E-01,2.90E-04,L3,,,,,
2019/1/2 11:00,0.64,-1.88,-0.008,16.1,15.7,15.7,15.5,15.8,16,15.8,16.1,15.8,1.12,17.3,16.2,15.9,16.1,15.6,16,16.5,16.4,16,16.1,16.3,16.1,15.9,15.8,20.2,18.9,19.1,15.9,16.8,17.1,,20.7,20.7,4,29.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.15,0.0016,1.72E+01,3.79E-01,2.90E-04,L3,,,,,
2019/1/2 17:00,0.65,-1.87,-0.008,16.1,15.7,15.7,15.6,15.8,16,15.9,16.1,15.8,0.97,17.4,16.3,15.9,16.1,15.7,16,16.5,16.4,16,16.1,16.2,16.1,15.9,15.8,20.3,18.9,19.1,15.9,16.8,17,,20.7,20.6,3.9,29.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.15,0.0014,1.73E+01,4.61E-01,2.90E-04,L3,,,,,
2019/1/2 23:00,0.64,-1.89,-0.008,16.1,15.7,15.7,15.5,15.8,16,15.9,16,15.8,1.06,17.4,16.2,15.9,16.1,15.6,16,16.5,16.4,16,16.1,16.3,16.1,15.9,15.8,20.3,18.9,19.1,15.9,16.8,17,,20.7,20.6,3.9,29.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.15,0.15,0.0015,1.72E+01,4.56E-01,2.90E-04,L3,,,,,
2019/1/3 5:00,0.64,-1.9,-0.008,16,15.6,15.6,15.4,15.7,15.9,15.8,15.9,15.7,1.13,17.3,16.1,15.8,15.9,15.6,15.9,16.4,16.3,15.9,16,16.2,16,15.8,15.8,20.1,18.8,19,15.8,16.8,17.1,,20.6,20.6,3.7,29.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.15,0.0015,1.71E+01,5.27E-01,2.90E-04,L3,,,,,
2019/1/3 11:00,0.64,-1.9,-0.008,15.9,15.5,15.6,15.4,15.7,15.8,15.7,15.9,15.6,1.07,17.2,16.1,15.7,15.9,15.5,15.8,16.4,16.3,15.7,15.8,16.1,15.9,15.7,15.7,20.1,18.7,19,15.8,16.7,17,,20.6,20.6,3.7,29.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.14,0.0015,1.70E+01,4.27E-01,2.90E-04,L3,,,,,
2019/1/3 17:00,0.64,-1.9,-0.008,15.9,15.5,15.6,15.4,15.7,15.8,15.7,15.9,15.6,0.87,17.2,16,15.7,15.9,15.4,15.8,16.3,16.2,15.7,15.8,16.1,15.9,15.7,15.6,20.1,18.7,19,15.7,16.7,16.8,,20.6,20.6,3.59,29.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.2,,,0.15,0.15,0.0015,1.74E+01,5.25E-01,2.90E-04,L3,,,,,
2019/1/3 23:00,0.64,-1.92,-0.008,15.9,15.5,15.5,15.4,15.6,15.8,15.7,15.8,15.6,0.95,17.2,16.1,15.7,15.9,15.5,15.8,16.4,16.2,15.8,15.9,16.1,15.9,15.7,15.6,20.1,18.8,18.9,15.7,16.7,16.8,,20.6,20.5,3.59,29.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.15,0.15,0.0015,1.69E+01,4.41E-01,2.90E-04,L3,,,,,
2019/1/4 5:00,0.64,-1.93,-0.008,15.8,15.5,15.5,15.3,15.6,15.7,15.6,15.8,15.5,1.01,17.2,16,15.7,15.8,15.4,15.8,16.3,16.2,15.7,15.8,16,15.8,15.6,15.6,20.1,18.7,18.9,15.6,16.7,16.8,,20.6,20.5,3.48,29.1,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.15,0.15,0.0016,1.71E+01,5.02E-01,2.90E-04,L3,,,,,
2019/1/4 11:00,0.64,-1.92,-0.008,15.7,15.4,15.4,15.2,15.5,15.7,15.5,15.7,15.4,1.12,17.1,15.9,15.6,15.7,15.4,15.7,16.2,16.1,15.6,15.7,15.9,15.8,15.5,15.5,20,18.6,18.8,15.6,16.7,16.9,,20.5,20.4,3.38,29.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.15,0.15,0.0014,1.73E+01,4.42E-01,2.90E-04,L3,,,,,
2019/1/4 17:00,0.64,-1.9,-0.008,15.8,15.4,15.5,15.3,15.6,15.7,15.6,15.7,15.5,1.15,17.2,15.9,15.6,15.8,15.4,15.7,16.2,16.1,15.6,15.7,15.9,15.8,15.5,15.5,20.1,18.7,18.9,15.6,16.7,16.8,,20.5,20.4,3.39,29.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.15,0.14,0.0015,1.70E+01,4.76E-01,2.90E-04,L3,,,,,
2019/1/4 23:00,0.65,-1.89,-0.008,15.8,15.5,15.5,15.3,15.6,15.7,15.6,15.8,15.5,1.38,17.2,15.9,15.6,15.8,15.4,15.7,16.3,16.1,15.7,15.7,15.9,15.8,15.6,15.5,20.2,18.8,18.9,15.7,16.6,16.7,,20.5,20.4,3.28,29.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.2,,,0.15,0.15,0.0014,1.70E+01,4.43E-01,2.90E-04,L3,,,,,
2019/1/5 5:00,0.65,-1.86,-0.008,15.8,15.4,15.5,15.3,15.6,15.7,15.6,15.8,15.5,1.53,17.2,15.9,15.6,15.8,15.4,15.7,16.3,16.1,15.7,15.7,15.9,15.8,15.6,15.5,20.2,18.8,19,15.6,16.5,16.7,,20.4,20.4,3.18,29.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.4,,,0.15,0.15,0.0015,1.72E+01,4.44E-01,2.90E-04,L3,,,,,
2019/1/5 11:00,0.66,-1.84,-0.008,15.8,15.5,15.5,15.3,15.6,15.7,15.6,15.8,15.5,1.31,17.2,15.9,15.6,15.8,15.4,15.7,16.2,16.1,15.7,15.8,16,15.8,15.6,15.5,20.3,18.9,19,15.7,16.6,16.8,,20.4,20.4,3.07,29.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.15,0.14,0.0015,1.72E+01,5.25E-01,2.90E-04,L3,,,,,
2019/1/5 17:00,0.66,-1.83,-0.008,15.8,15.5,15.5,15.3,15.6,15.7,15.6,15.8,15.5,1.04,17.2,15.9,15.6,15.8,15.4,15.7,16.3,16.1,15.7,15.8,16,15.8,15.6,15.6,20.3,18.9,19,15.7,16.6,16.7,,20.4,20.3,2.97,29.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.15,0.0015,1.68E+01,4.35E-01,3.00E-04,L3,,,,,
2019/1/5 23:00,0.65,-1.85,-0.008,15.8,15.5,15.5,15.3,15.6,15.7,15.6,15.8,15.5,0.95,17.2,15.9,15.7,15.8,15.4,15.7,16.3,16.1,15.7,15.8,16,15.8,15.6,15.6,20.3,18.9,19,15.7,16.5,16.8,,20.4,20.3,2.87,28.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.15,0.15,0.0015,1.73E+01,3.99E-01,2.90E-04,L3,,,,,
2019/1/6 5:00,0.65,-1.87,-0.008,15.8,15.4,15.4,15.2,15.5,15.7,15.6,15.7,15.4,0.98,17.2,15.9,15.6,15.7,15.4,15.7,16.3,16.1,15.7,15.7,15.9,15.8,15.6,15.5,20.3,18.9,19,15.6,16.5,16.8,,20.4,20.3,2.76,28.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.15,0.15,0.0015,1.66E+01,4.71E-01,2.90E-04,L3,,,,,
2019/1/6 11:00,0.65,-1.89,-0.008,15.7,15.4,15.4,15.2,15.5,15.6,15.5,15.7,15.4,1.13,17.2,15.9,15.6,15.7,15.3,15.6,16.2,16,15.6,15.7,15.9,15.7,15.5,15.5,20.2,18.8,18.9,15.5,16.4,16.8,,20.3,20.3,2.66,28.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.15,0.0015,1.72E+01,4.06E-01,2.90E-04,L3,,,,,
2019/1/6 17:00,0.65,-1.88,-0.008,15.7,15.3,15.4,15.2,15.4,15.6,15.5,15.6,15.3,1.11,17.2,15.8,15.5,15.6,15.3,15.6,16.1,15.9,15.5,15.6,15.8,15.6,15.4,15.4,20.2,18.7,18.9,15.5,16.4,16.6,,20.3,20.3,4.11,28.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.15,0.0016,1.69E+01,4.97E-01,2.90E-04,L3,,,,,
2019/1/6 23:00,0.65,-1.88,-0.008,15.7,15.3,15.4,15.1,15.4,15.6,15.4,15.6,15.3,1.11,17.2,15.8,15.5,15.6,15.3,15.6,16.1,15.9,15.5,15.6,15.8,15.6,15.4,15.4,20.2,18.7,18.9,15.5,16.4,16.6,,20.3,20.2,4.01,28.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.15,0.0015,1.66E+01,4.62E-01,2.90E-04,L3,,,,,
2019/1/7 5:00,0.65,-1.89,-0.008,15.6,15.2,15.3,15,15.4,15.5,15.4,15.6,15.2,1.12,17,15.7,15.4,15.6,15.2,15.5,16.1,15.9,15.5,15.5,15.8,15.6,15.4,15.4,20.2,18.7,18.8,15.5,16.4,16.6,,20.3,20.2,3.9,28.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.14,0.0015,1.72E+01,4.28E-01,2.90E-04,L3,,,,,
2019/1/7 11:00,0.65,-1.89,-0.008,15.5,15.2,15.2,15,15.3,15.4,15.3,15.5,15.2,1.13,17.1,15.8,15.5,15.6,15.2,15.5,16.1,15.9,15.4,15.5,15.7,15.6,15.4,15.3,20.2,18.6,18.7,15.4,16.4,16.7,,20.2,20.2,3.9,28.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.15,0.0015,1.70E+01,4.17E-01,2.90E-04,L3,,,,,
2019/1/7 17:00,0.65,-1.87,-0.008,15.5,15.2,15.2,15,15.3,15.5,15.3,15.5,15.2,0.96,17,15.7,15.4,15.5,15.1,15.5,16,15.8,15.4,15.5,15.7,15.5,15.3,15.3,20.2,18.7,18.8,15.4,16.2,16.4,,20.2,20.1,3.9,28.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.15,0.14,0.0015,1.72E+01,4.69E-01,2.90E-04,L3,,,,,
2019/1/7 23:00,0.65,-1.89,-0.008,15.5,15.2,15.2,15,15.3,15.5,15.4,15.5,15.2,1.03,17,15.7,15.4,15.5,15.1,15.4,16,15.8,15.4,15.5,15.7,15.5,15.4,15.3,20.2,18.7,18.8,15.4,16.2,16.4,,20.2,20.1,3.8,28.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0015,1.70E+01,4.43E-01,2.90E-04,L3,,,,,
2019/1/8 5:00,0.65,-1.89,-0.008,15.5,15.2,15.2,15,15.3,15.5,15.4,15.5,15.1,1.14,17,15.6,15.3,15.4,15,15.4,15.9,15.8,15.4,15.4,15.6,15.5,15.3,15.2,20.2,18.6,18.8,15.4,16.2,16.4,,20.2,20.1,3.69,28.8,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.14,0.0015,1.73E+01,4.19E-01,2.90E-04,L3,,,,,
2019/1/8 11:00,0.66,-1.88,-0.008,15.5,15.1,15.2,15,15.3,15.4,15.3,15.5,15.1,1.32,17,15.6,15.3,15.4,15,15.4,15.9,15.8,15.4,15.4,15.6,15.5,15.3,15.2,20.2,18.6,18.8,15.3,16.2,16.4,,20.1,20.1,3.7,28.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.14,0.0016,1.73E+01,4.70E-01,2.90E-04,L3,,,,,
2019/1/8 17:00,0.66,-1.85,-0.008,15.5,15.1,15.2,15,15.3,15.4,15.3,15.5,15.1,1.13,17,15.6,15.3,15.4,15,15.4,15.9,16,15.4,15.4,15.6,15.5,15.3,15.2,20.3,18.7,18.8,15.4,16.3,16.4,,20.1,20.1,3.59,29,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.15,0.14,0.0014,1.71E+01,4.63E-01,2.90E-04,L3,,,,,
2019/1/8 23:00,0.66,-1.85,-0.008,15.5,15.1,15.2,15,15.3,15.4,15.3,15.5,15.1,1.21,17,15.6,15.4,15.5,15.1,15.4,16,15.8,15.4,15.4,15.6,15.5,15.3,15.2,20.3,18.7,18.8,15.4,16.2,16.4,,20.1,20,3.59,28.8,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.8,,,0.15,0.14,0.0016,1.72E+01,4.87E-01,2.90E-04,L3,,,,,
2019/1/9 5:00,0.66,-1.86,-0.008,15.5,15.1,15.2,15,15.2,15.4,15.2,15.4,15.1,1,17,15.6,15.3,15.4,15,15.4,15.9,15.7,15.4,15.4,15.6,15.4,15.3,15.2,20.2,18.6,18.7,15.3,16.2,16.4,,20.1,20,3.49,28.7,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.15,0.14,0.0015,1.70E+01,5.04E-01,2.90E-04,L3,,,,,
2019/1/9 11:00,0.66,-1.88,-0.008,15.4,15,15,14.8,15.1,15.3,15.1,15.5,15,0.88,16.9,15.5,15.2,15.4,15,15.3,15.9,15.7,15.3,15.4,15.6,15.4,15.2,15.1,20.1,18.5,18.7,15.3,16.1,16.3,,20.1,20,3.38,28.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.15,0.14,0.0016,1.72E+01,3.87E-01,2.90E-04,L3,,,,,
2019/1/9 17:00,0.66,-1.89,-0.008,15.4,15,15,14.9,15.1,15.3,15.1,15.4,15,0.85,16.9,15.5,15.2,15.3,14.9,15.2,15.8,15.6,15.2,15.3,15.5,15.4,15.1,15.1,20.2,18.5,18.6,15.2,16.1,16.2,,20,20,3.28,28.6,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.2,,,0.15,0.14,0.0016,1.72E+01,4.83E-01,2.90E-04,L3,,,,,
2019/1/9 23:00,0.65,-1.91,-0.008,15.3,15,15,14.8,15.1,15.3,15.1,15.4,14.9,1,16.9,15.5,15.2,15.3,14.9,15.3,15.8,15.6,15.2,15.3,15.5,15.3,15.1,15,20.1,18.4,18.6,15.2,16,16.1,,20,19.9,3.18,28.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.15,0.14,0.0015,1.72E+01,4.62E-01,2.90E-04,L3,,,,,
2019/1/10 5:00,0.65,-1.92,-0.008,15.3,14.9,15,14.7,15,15.2,15.1,15.3,14.9,1.19,16.9,15.5,15.2,15.3,14.9,15.3,15.8,15.6,15.2,15.2,15.5,15.3,15.1,15,20.1,18.5,18.6,15.1,16,16.2,,20,19.9,3.07,28.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.9,,,0.15,0.14,0.0016,1.75E+01,5.01E-01,2.90E-04,L3,,,,,
2019/1/10 11:00,0.66,-1.89,-0.008,15.2,14.9,14.9,14.7,15,15.2,15,15.3,14.8,1.32,16.7,15.4,15,15.2,14.8,15.1,15.7,15.5,15.1,15.2,15.4,15.2,15,14.9,20.1,18.4,18.5,15.1,16,16.3,,19.9,19.9,2.97,28.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.15,0.14,0.0014,1.73E+01,4.17E-01,2.90E-04,L3,,,,,
2019/1/10 17:00,0.66,-1.86,-0.008,15.2,14.9,15,14.8,15,15.2,15.1,15.3,14.8,1.36,16.9,15.4,15.2,15.2,14.8,15.2,15.8,15.5,15.1,15.2,15.4,15.2,15,15,20.2,18.5,18.6,15.1,16,16.1,,19.9,19.9,2.98,28.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.15,0.14,0.0015,1.72E+01,4.02E-01,2.90E-04,L3,,,,,
2019/1/10 23:00,0.66,-1.85,-0.008,15.3,15,15,14.8,15.1,15.2,15.1,15.4,14.9,1.27,16.9,15.5,15.2,15.3,14.9,15.2,15.8,15.6,15.2,15.2,15.4,15.3,15.1,15,20.3,18.5,18.6,15.1,16,16.3,,19.9,19.8,2.87,28.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.15,0.14,0.0015,1.78E+01,4.58E-01,2.90E-04,L3,,,,,
2019/1/11 5:00,0.67,-1.84,-0.008,15.3,15,15.1,14.8,15.1,15.2,15.1,15.4,14.9,1.08,17,15.5,15.2,15.3,14.9,15.2,15.8,15.6,15.2,15.2,15.4,15.3,15.1,15,20.4,18.6,18.7,15.2,16,16.3,,19.9,19.8,2.77,28.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0014,1.76E+01,4.96E-01,2.90E-04,L3,,,,,
2019/1/11 11:00,0.67,-1.86,-0.008,15.3,15,15,14.8,15.1,15.2,15.1,15.4,14.9,0.93,17,15.4,15.2,15.3,14.9,15.2,15.8,15.6,15.2,15.2,15.4,15.3,15.1,15,20.4,18.6,18.7,15.2,16,16.4,,19.9,19.8,2.67,28.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.15,0.14,0.0015,1.74E+01,5.57E-01,2.90E-04,L3,,,,,
2019/1/11 17:00,0.66,-1.88,-0.008,15.3,15,15.1,14.8,15.1,15.2,15.1,15.4,14.9,0.78,17,15.5,15.2,15.3,14.9,15.2,15.8,15.6,15.2,15.3,15.5,15.3,15.1,15,20.4,18.6,18.7,15.2,16,16.3,,19.8,19.8,2.57,28.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21,,,0.15,0.14,0.0015,1.72E+01,5.46E-01,2.90E-04,L3,,,,,
2019/1/11 23:00,0.66,-1.9,-0.008,15.3,15,15,14.8,15.1,15.3,15.1,15.4,14.9,1,17,15.5,15.2,15.3,14.9,15.2,15.8,15.6,15.2,15.3,15.5,15.3,15.1,15,20.4,18.6,18.7,15.2,15.9,16.2,,19.8,19.8,2.46,28.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0015,1.72E+01,4.63E-01,2.90E-04,L3,,,,,
2019/1/12 5:00,0.66,-1.91,-0.008,15.2,14.9,14.9,14.7,15,15.2,15,15.3,14.8,1.12,16.9,15.4,15.2,15.2,14.9,15.2,15.8,15.5,15.2,15.2,15.4,15.2,15,15,20.2,18.5,18.5,15.1,16,16.3,,19.8,19.7,2.36,28.1,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.14,0.0014,1.72E+01,4.47E-01,2.90E-04,L3,,,,,
2019/1/12 11:00,0.66,-1.91,-0.008,15.2,14.8,14.9,14.7,15,15.1,15,15.3,14.7,1.15,16.8,15.3,15,15.1,14.7,15.1,15.6,15.5,15.1,15.1,15.3,15.2,15,14.9,20.2,18.4,18.5,15.1,15.8,16.1,,19.8,19.7,2.25,28.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.14,0.0014,1.73E+01,4.14E-01,2.90E-04,L3,,,,,
2019/1/12 17:00,0.66,-1.89,-0.008,15.2,14.8,14.9,14.7,15,15.1,15,15.2,14.7,1.12,16.8,15.3,15,15.1,14.7,15.1,15.6,15.4,15.1,15.1,15.3,15.1,15,14.9,20.2,18.4,18.5,15,15.8,16,,19.8,19.7,2.16,28.1,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.14,0.0015,1.76E+01,5.15E-01,2.90E-04,L3,,,,,
2019/1/12 23:00,0.66,-1.89,-0.008,15.2,14.9,14.9,14.7,15,15.1,15,15.2,14.7,1.14,16.8,15.3,15,15.2,14.8,15.1,15.7,15.5,15.1,15.1,15.3,15.2,15,14.9,20.3,18.4,18.5,15.1,15.8,16,,19.7,19.6,2.05,28.1,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.14,0.0015,1.76E+01,5.17E-01,2.90E-04,L3,,,,,
2019/1/13 5:00,0.66,-1.89,-0.008,15.2,14.8,14.9,14.7,14.9,15.1,15,15.2,14.7,1.08,16.8,15.3,15,15.1,14.7,15.1,15.6,15.4,15.1,15.1,15.3,15.1,15,14.9,20.2,18.4,18.5,15,15.9,16.2,,19.7,19.6,1.84,28,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.15,0.14,0.0015,1.74E+01,4.81E-01,2.90E-04,L3,,,,,
2019/1/13 11:00,0.66,-1.9,-0.008,15.1,14.8,14.8,14.6,14.9,15,14.9,15.2,14.6,1.1,16.7,15.2,14.9,15.1,14.7,15,15.6,15.4,15,15,15.2,15.1,14.9,14.8,20.1,18.3,18.4,15,15.8,16.1,,19.7,19.6,4.32,28.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.14,0.0014,1.72E+01,4.67E-01,2.90E-04,L3,,,,,
2019/1/13 17:00,0.66,-1.89,-0.008,15.1,14.7,14.8,14.6,14.9,15,14.9,15.1,14.6,1,16.7,15.2,15,15.1,14.7,15,15.6,15.4,15,15,15.2,15.1,14.9,14.8,20.2,18.3,18.4,15,15.8,15.9,,19.6,19.6,4.32,28.1,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.15,0.14,0.0016,1.72E+01,4.45E-01,2.90E-04,L3,,,,,
2019/1/13 23:00,0.66,-1.91,-0.008,15.1,14.7,14.8,14.6,14.9,15,14.9,15.1,14.6,1.01,16.7,15.2,14.9,15,14.7,15,15.6,15.4,15,15,15.2,15,14.9,14.8,20.1,18.3,18.4,15,15.7,15.8,,19.6,19.6,4.22,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0016,1.79E+01,5.70E-01,2.90E-04,L3,,,,,
2019/1/14 5:00,0.66,-1.92,-0.008,15,14.7,14.7,14.5,14.8,15,14.8,15.1,14.6,1.05,16.6,15.2,14.9,15,14.6,14.9,15.5,15.4,14.9,15,15.2,15,14.8,14.8,20,18.2,18.3,14.9,15.7,15.8,,19.6,19.5,4.12,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.14,0.0015,1.75E+01,4.13E-01,2.90E-04,L3,,,,,
2019/1/14 11:00,0.66,-1.92,-0.008,15,14.6,14.7,14.5,14.8,14.9,14.8,15.1,14.5,1.06,16.6,15.1,14.8,15,14.6,14.9,15.5,15.3,14.9,14.9,15.1,15,14.8,14.7,20,18.1,18.3,14.9,15.7,16,,19.6,19.5,4.12,28.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.14,0.0015,1.72E+01,4.96E-01,2.90E-04,L3,,,,,
2019/1/14 17:00,0.66,-1.91,-0.008,15,14.7,14.7,14.5,14.8,15,14.8,15,14.5,0.97,16.6,15.1,14.9,15,14.6,14.9,15.5,15.3,14.9,14.9,15.1,15,14.8,14.7,20,18.2,18.3,14.9,15.7,15.8,,19.5,19.5,4.01,28.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0015,1.74E+01,4.71E-01,2.90E-04,L3,,,,,
2019/1/14 23:00,0.66,-1.92,-0.008,15,14.6,14.7,14.5,14.8,14.9,14.8,15,14.5,1.02,16.6,15.1,14.8,14.9,14.6,14.9,15.5,15.3,14.9,14.9,15.1,15,14.8,14.7,19.9,18.1,18.3,14.9,15.7,15.7,,19.5,19.5,4.01,28.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.15,0.14,0.0017,1.72E+01,5.19E-01,2.90E-04,L3,,,,,
2019/1/15 5:00,0.66,-1.92,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.7,14.9,14.4,1.2,16.5,15.1,14.8,14.9,14.5,14.8,15.4,15.2,14.8,14.9,15.1,14.9,14.7,14.7,19.9,18.1,18.2,14.8,15.7,15.8,,19.5,19.4,4.01,28.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.9,,,0.15,0.14,0.0015,1.72E+01,4.89E-01,2.90E-04,L3,,,,,
2019/1/15 11:00,0.66,-1.91,-0.008,14.8,14.5,14.5,14.4,14.6,14.8,14.6,14.9,14.4,1.3,16.4,15,14.6,14.8,14.4,14.7,15.3,15.1,14.7,14.8,15,14.8,14.6,14.6,19.8,17.9,18.1,14.7,15.6,15.9,,19.5,19.4,3.91,28.4,0,-,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.14,0.0015,1.70E+01,5.16E-01,2.90E-04,L3,,,,,
2019/1/15 17:00,0.67,-1.88,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,15,14.4,1.52,16.5,15,14.7,14.8,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,19.9,18.1,18.2,14.7,15.6,15.7,,19.5,19.4,3.91,28.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.4,,,0.15,0.14,0.0016,1.77E+01,4.53E-01,2.90E-04,L3,,,,,
2019/1/15 23:00,0.67,-1.85,-0.008,15,14.6,14.7,14.5,14.7,14.9,14.7,15,14.5,1.41,16.5,15,14.7,14.9,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,20,18.1,18.2,14.8,15.6,15.9,,19.4,19.4,3.81,28.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.15,0.14,0.0015,1.74E+01,5.23E-01,2.90E-04,L3,,,,,
2019/1/16 5:00,0.68,-1.83,-0.008,15,14.6,14.7,14.5,14.8,14.9,14.8,15.1,14.5,1.15,16.6,15,14.8,14.9,14.5,14.8,15.4,15.2,14.9,14.9,15.1,14.9,14.8,14.7,20,18.2,18.3,14.8,15.6,15.9,,19.4,19.4,3.81,28.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.15,0.14,0.0017,1.75E+01,4.75E-01,2.90E-04,L3,,,,,
2019/1/16 11:00,0.67,-1.85,-0.008,15,14.7,14.7,14.5,14.8,14.9,14.8,15.1,14.5,1,16.6,15.1,14.8,14.9,14.6,14.9,15.4,15.2,14.9,14.9,15.1,14.9,14.8,14.7,20,18.1,18.3,14.9,15.6,15.8,,19.4,19.4,3.8,28.5,0,-,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0015,1.75E+01,4.20E-01,2.90E-04,L3,,,,,
2019/1/16 17:00,0.67,-1.86,-0.008,15,14.6,14.7,14.5,14.8,14.9,14.8,15,14.5,0.99,16.6,15,14.8,14.9,14.5,14.8,15.4,15.2,14.8,14.9,15.1,14.9,14.7,14.7,20,18.1,18.2,14.8,15.5,15.7,,19.4,19.3,3.7,28.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.15,0.14,0.0016,1.76E+01,4.44E-01,2.90E-04,L3,,,,,
2019/1/16 23:00,0.67,-1.87,-0.008,14.9,14.6,14.7,14.4,14.7,14.9,14.7,14.9,14.4,1.1,16.5,15,14.8,14.9,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,19.9,18.1,18.2,14.8,15.5,15.7,,19.4,19.3,3.6,28.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.15,0.14,0.0016,1.71E+01,5.33E-01,2.90E-04,L3,,,,,
2019/1/17 5:00,0.67,-1.87,-0.008,14.8,14.5,14.6,14.3,14.6,14.8,14.6,14.9,14.4,1.3,16.5,15,14.7,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.7,14.6,19.9,18,18.1,14.7,15.5,15.7,,19.4,19.3,3.49,28.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,22,,,0.15,0.14,0.0016,1.73E+01,4.67E-01,2.90E-04,L3,,,,,
2019/1/17 11:00,0.68,-1.84,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.8,14.3,1.33,16.6,15.1,14.8,14.8,14.5,14.8,15.4,15.1,14.8,14.8,15,14.8,14.7,14.6,19.9,18,18.1,14.7,15.5,15.7,,19.3,19.3,3.4,28.5,0,-,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.14,0.0015,1.75E+01,5.10E-01,2.90E-04,L3,,,,,
2019/1/17 17:00,0.68,-1.82,-0.008,14.9,14.5,14.6,14.4,14.7,14.8,14.7,14.9,14.4,1.19,16.5,15,14.8,14.8,14.5,14.8,15.4,15.1,14.8,14.8,15,14.8,14.7,14.6,20,18,18.1,14.7,15.5,15.7,,19.3,19.2,3.39,28.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.14,0.0015,1.75E+01,4.35E-01,2.90E-04,L3,,,,,
2019/1/17 23:00,0.68,-1.82,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,14.9,14.4,1.02,16.6,15.1,14.8,14.9,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,20,18.1,18.2,14.8,15.4,15.6,,19.3,19.2,3.29,28.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.15,0.14,0.0014,1.72E+01,3.66E-01,2.90E-04,L3,,,,,
2019/1/18 5:00,0.68,-1.85,-0.008,14.9,14.5,14.6,14.4,14.7,14.8,14.7,14.9,14.4,0.97,16.6,15,14.8,14.8,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,19.9,18,18.1,14.8,15.5,15.8,,19.2,19.2,3.19,28.2,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.4,,,0.15,0.14,0.0014,1.77E+01,4.40E-01,2.90E-04,L3,,,,,
2019/1/18 11:00,0.68,-1.87,-0.008,14.8,14.5,14.5,14.3,14.6,14.8,14.6,14.9,14.3,1.05,16.5,15,14.8,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,19.8,17.9,18.1,14.8,15.5,15.8,,19.2,19.2,3.08,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0017,1.75E+01,4.48E-01,2.90E-04,L3,,,,,
2019/1/18 17:00,0.68,-1.87,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.9,14.3,0.98,16.4,14.9,14.6,14.8,14.4,14.7,15.3,15.1,14.7,14.7,14.9,14.8,14.6,14.5,19.8,17.9,18.1,14.7,15.5,15.7,,19.2,19.2,2.98,28,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.3,,,0.15,0.14,0.0015,1.75E+01,4.28E-01,2.90E-04,L3,,,,,
2019/1/18 23:00,0.68,-1.88,-0.008,14.8,14.5,14.5,14.3,14.6,14.8,14.6,14.9,14.3,1.06,16.5,15,14.7,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,19.9,17.8,18.1,14.7,15.4,15.6,,19.2,19.1,2.88,28,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.15,0.14,0.0015,1.73E+01,5.24E-01,2.90E-04,L3,,,,,
2019/1/19 5:00,0.68,-1.89,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.9,14.3,1,16.5,15,14.7,14.8,14.4,14.7,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,19.9,17.9,18,14.7,15.4,15.6,,19.2,19.1,2.77,27.8,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.15,0.14,0.0016,1.73E+01,4.55E-01,2.90E-04,L3,,,,,
2019/1/19 11:00,0.67,-1.89,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.9,14.3,1.02,16.5,15,14.7,14.8,14.4,14.7,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,19.9,17.8,18,14.7,15.4,15.6,,19.2,19.1,2.57,27.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0015,1.73E+01,4.27E-01,2.90E-04,L3,,,,,
2019/1/19 17:00,0.68,-1.89,-0.008,14.8,14.5,14.6,14.4,14.6,14.8,14.6,14.9,14.3,1,16.5,14.9,14.7,14.8,14.5,14.7,15.4,15.1,14.8,14.8,15,14.8,14.7,14.6,19.9,17.9,18.1,14.8,15.4,15.6,,19.1,19.1,4.73,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0015,1.73E+01,5.13E-01,2.90E-04,L3,,,,,
2019/1/19 23:00,0.68,-1.9,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,14.9,14.4,1.12,16.5,15,14.7,14.8,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,20,17.9,18.1,14.8,15.4,15.6,,19.1,19.1,4.63,27.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.14,0.0015,1.72E+01,3.99E-01,2.90E-04,L3,,,,,
2019/1/20 5:00,0.68,-1.88,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,15,14.4,1.43,16.5,15,14.7,14.8,14.5,14.8,15.4,15.1,14.8,14.8,15,14.8,14.7,14.6,20,17.9,18.1,14.8,15.4,15.6,,19.1,19.1,4.63,27.9,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,22.3,,,0.15,0.14,0.0016,1.72E+01,5.16E-01,2.90E-04,L3,,,,,
2019/1/20 11:00,0.68,-1.84,-0.008,14.9,14.5,14.6,14.4,14.7,14.8,14.7,14.9,14.3,1.6,16.5,15,14.7,14.8,14.5,14.7,15.4,15.1,14.8,14.8,15,14.8,14.6,14.6,20,17.9,18.1,14.7,15.4,15.6,,19.1,19,4.64,28.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.4,,,0.15,0.14,0.0016,1.77E+01,4.02E-01,2.90E-04,L3,,,,,
2019/1/20 17:00,0.69,-1.8,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,14.9,14.4,1.41,16.6,15.1,14.8,14.9,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,20.1,17.9,18.1,14.8,15.4,15.8,,19.1,19,4.63,28.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.15,0.14,0.0015,1.75E+01,4.22E-01,2.90E-04,L3,,,,,
2019/1/20 23:00,0.69,-1.8,-0.008,14.9,14.6,14.7,14.5,14.7,14.9,14.7,15,14.4,0.98,16.6,15.1,14.8,14.9,14.6,14.8,15.4,15.2,14.9,14.9,15.1,14.9,14.8,14.7,20.1,18,18.2,14.9,15.5,15.8,,19.1,19,4.53,28.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.2,,,0.15,0.14,0.0015,1.73E+01,4.94E-01,2.90E-04,L3,,,,,
2019/1/21 5:00,0.69,-1.82,-0.008,14.9,14.6,14.7,14.4,14.7,14.9,14.7,14.9,14.4,1.02,16.6,15.1,14.8,14.9,14.6,14.9,15.5,15.2,14.8,14.9,15.1,14.9,14.8,14.7,20.1,18,18.1,14.8,15.5,15.9,,19.1,19,4.43,28.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.3,,,0.15,0.14,0.0015,1.71E+01,4.41E-01,2.90E-04,L3,,,,,
2019/1/21 11:00,0.69,-1.84,-0.008,14.9,14.5,14.6,14.3,14.6,14.8,14.6,15,14.3,1.02,16.6,15,14.8,14.9,14.5,14.8,15.4,15.2,14.8,14.8,15,14.9,14.7,14.6,20,17.9,18.1,14.8,15.4,15.8,,19,18.9,4.32,28.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.15,0.14,0.0017,1.73E+01,4.52E-01,2.90E-04,L3,,,,,
2019/1/21 17:00,0.69,-1.83,-0.008,14.8,14.5,14.5,14.4,14.6,14.8,14.6,14.9,14.3,0.98,16.5,15,14.7,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.7,14.6,20,17.9,18.1,14.7,15.5,15.7,,19,18.9,4.32,28.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.3,,,0.15,0.14,0.0015,1.76E+01,4.61E-01,2.90E-04,L3,,,,,
2019/1/21 23:00,0.69,-1.85,-0.008,14.8,14.5,14.6,14.3,14.6,14.8,14.6,14.9,14.3,1.15,16.5,15,14.7,14.8,14.5,14.8,15.4,15.2,14.8,14.8,15,14.8,14.7,14.6,20,17.9,18.1,14.7,15.4,15.5,,19,18.9,4.22,28.2,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.7,,,0.15,0.14,0.0015,1.71E+01,4.34E-01,2.90E-04,L3,,,,,
2019/1/22 5:00,0.69,-1.85,-0.008,14.8,14.5,14.5,14.3,14.6,14.8,14.6,14.9,14.3,1.2,16.6,15,14.8,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,19.9,17.8,18,14.7,15.4,15.6,,19,18.9,4.21,28.2,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.8,,,0.15,0.14,0.0015,1.73E+01,4.25E-01,2.90E-04,L3,,,,,
2019/1/22 11:00,0.69,-1.85,-0.008,14.8,14.5,14.5,14.3,14.6,14.8,14.6,14.8,14.3,1.06,16.5,15,14.7,14.8,14.4,14.7,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,20,17.8,18,14.7,15.3,15.5,,18.9,18.9,4.21,28.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0016,1.73E+01,4.86E-01,2.90E-04,L3,,,,,
2019/1/22 17:00,0.69,-1.85,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.6,14.9,14.3,0.93,16.6,15.1,14.8,14.8,14.5,14.8,15.4,15.2,14.8,14.8,15,14.8,14.7,14.6,20.1,17.9,18.1,14.7,15.4,15.7,,18.9,18.9,4.1,28.2,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.2,,,0.15,0.14,0.0015,1.73E+01,4.88E-01,2.90E-04,L3,,,,,
2019/1/22 23:00,0.68,-1.88,-0.008,14.8,14.5,14.5,14.3,14.6,14.8,14.6,14.9,14.3,0.98,16.6,15,14.8,14.8,14.5,14.8,15.5,15.1,14.8,14.8,15,14.8,14.6,14.6,20,17.9,18,14.7,15.4,15.7,,18.9,18.9,4,28.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0017,1.76E+01,4.58E-01,2.90E-04,L3,,,,,
2019/1/23 5:00,0.68,-1.88,-0.008,14.8,14.5,14.5,14.3,14.5,14.7,14.6,14.8,14.3,1.1,16.6,15,14.7,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,19.9,17.8,18,14.7,15.4,15.6,,18.9,18.8,4,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.14,0.0015,1.72E+01,4.64E-01,2.90E-04,L3,,,,,
2019/1/23 11:00,0.69,-1.87,-0.008,14.8,14.4,14.4,14.2,14.5,14.7,14.5,14.8,14.2,1.28,16.5,15,14.7,14.7,14.4,14.7,15.4,15.1,14.7,14.7,14.9,14.8,14.6,14.5,19.9,17.8,18,14.6,15.4,15.7,,18.9,18.8,3.9,28.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.15,0.14,0.0016,1.70E+01,4.69E-01,2.90E-04,L3,,,,,
2019/1/23 17:00,0.69,-1.83,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.8,14.3,1.33,16.6,15,14.7,14.8,14.5,14.8,15.4,15.1,14.7,14.7,14.9,14.8,14.6,14.5,20,17.9,18,14.7,15.4,15.6,,18.9,18.8,3.89,28.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.14,0.0015,1.73E+01,5.48E-01,2.90E-04,L3,,,,,
2019/1/23 23:00,0.69,-1.82,-0.008,14.8,14.5,14.6,14.4,14.6,14.8,14.7,14.9,14.3,1.08,16.6,15,14.7,14.8,14.5,14.8,15.4,15.2,14.8,14.8,15,14.8,14.7,14.6,20.1,17.9,18.1,14.7,15.4,15.6,,18.9,18.8,3.79,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0014,1.74E+01,5.59E-01,2.90E-04,L3,,,,,
2019/1/24 5:00,0.69,-1.84,-0.008,14.9,14.5,14.6,14.4,14.7,14.8,14.7,14.8,14.4,1.04,16.7,15.1,14.8,14.9,14.6,14.8,15.5,15.1,14.8,14.8,15,14.8,14.7,14.6,20.1,17.9,18.1,14.7,15.4,15.8,,18.9,18.8,3.69,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0016,1.71E+01,4.24E-01,2.90E-04,L3,,,,,
2019/1/24 11:00,0.69,-1.86,-0.008,14.9,14.5,14.5,14.3,14.6,14.8,14.6,14.9,14.3,1.07,16.6,15,14.7,14.8,14.5,14.8,15.4,15.2,14.8,14.8,15,14.8,14.7,14.6,20,17.9,18.1,14.7,15.4,15.8,,18.8,18.7,3.58,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0015,1.74E+01,4.24E-01,2.90E-04,L3,,,,,
2019/1/24 17:00,0.69,-1.86,-0.008,14.8,14.5,14.5,14.3,14.6,14.8,14.6,14.8,14.3,0.91,16.6,15,14.8,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,20.1,17.9,18.1,14.7,15.4,15.7,,18.8,18.7,3.59,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.15,0.14,0.0015,1.74E+01,5.25E-01,2.90E-04,L3,,,,,
2019/1/24 23:00,0.69,-1.88,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.8,14.3,1,16.6,15,14.7,14.8,14.5,14.8,15.4,15.1,14.7,14.8,15,14.8,14.6,14.6,20,17.9,18,14.7,15.5,15.7,,18.8,18.7,3.48,27.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0016,1.76E+01,4.76E-01,2.90E-04,L3,,,,,
2019/1/25 5:00,0.69,-1.89,-0.008,14.8,14.4,14.4,14.2,14.5,14.7,14.6,14.8,14.2,1.02,16.5,15,14.7,14.7,14.4,14.7,15.4,15.1,14.7,14.7,14.9,14.8,14.6,14.5,19.9,17.8,17.9,14.6,15.3,15.7,,18.8,18.7,3.38,27.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0016,1.72E+01,4.50E-01,2.90E-04,L3,,,,,
2019/1/25 11:00,0.69,-1.9,-0.008,14.7,14.3,14.3,14.1,14.4,14.6,14.4,14.7,14.1,1.12,16.5,14.9,14.6,14.7,14.4,14.7,15.4,15,14.5,14.6,14.8,14.7,14.5,14.4,19.9,17.7,17.9,14.5,15.4,15.7,,18.7,18.7,3.28,27.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.14,0.0015,1.76E+01,5.82E-01,2.90E-04,L3,,,,,
2019/1/25 17:00,0.69,-1.87,-0.008,14.7,14.3,14.4,14.2,14.5,14.6,14.5,14.7,14.2,1.13,16.5,14.9,14.6,14.7,14.4,14.6,15.4,15,14.6,14.6,14.9,14.7,14.5,14.5,20,17.8,17.9,14.6,15.4,15.7,,18.7,18.7,3.27,27.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.15,0.14,0.0015,1.72E+01,4.95E-01,2.90E-04,L3,,,,,
2019/1/25 23:00,0.69,-1.86,-0.008,14.8,14.4,14.4,14.2,14.5,14.7,14.5,14.7,14.2,1.32,16.5,14.9,14.7,14.7,14.4,14.7,15.4,15.1,14.6,14.7,14.9,14.7,14.5,14.5,20,17.8,18,14.6,15.4,15.7,,18.7,18.7,3.17,27.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.14,0.0015,1.73E+01,4.84E-01,2.90E-04,L3,,,,,
2019/1/26 5:00,0.69,-1.86,-0.008,14.7,14.3,14.4,14.2,14.5,14.6,14.5,14.7,14.2,1.3,16.5,14.9,14.7,14.7,14.4,14.7,15.4,15,14.6,14.7,14.9,14.7,14.5,14.5,19.9,17.8,18,14.6,15.3,15.7,,18.7,18.7,3.06,27.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.14,0.0015,1.72E+01,5.61E-01,2.80E-04,L3,,,,,
2019/1/26 11:00,0.69,-1.85,-0.008,14.6,14.3,14.3,14.1,14.4,14.6,14.4,14.6,14.1,1.31,16.5,14.9,14.6,14.7,14.4,14.7,15.4,15,14.5,14.6,14.8,14.7,14.5,14.4,19.8,17.7,17.9,14.6,15.3,15.4,,18.7,18.6,2.96,27.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.15,0.14,0.0015,1.73E+01,4.30E-01,2.80E-04,L3,,,,,
2019/1/26 17:00,0.7,-1.84,-0.008,14.6,14.3,14.3,14,14.3,14.5,14.4,14.6,14.1,1.08,16.4,14.8,14.5,14.6,14.3,14.6,15.2,15,14.5,14.6,14.8,14.6,14.4,14.4,19.8,17.7,17.9,14.5,15.1,15.5,,18.7,18.6,2.86,27.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.15,0.14,0.0015,1.72E+01,4.96E-01,2.80E-04,L3,,,,,
2019/1/26 23:00,0.7,-1.85,-0.008,14.6,14.2,14.2,14,14.3,14.5,14.3,14.6,14,1.02,16.4,14.8,14.5,14.6,14.3,14.6,15.3,15,14.5,14.6,14.8,14.6,14.4,14.4,19.8,17.7,17.9,14.5,15.2,15.6,,18.7,18.6,2.76,27.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0017,1.71E+01,4.29E-01,2.80E-04,L3,,,,,
2019/1/27 5:00,0.69,-1.87,-0.008,14.5,14.1,14.2,13.9,14.2,14.4,14.3,14.5,14,0.94,16.4,14.8,14.5,14.5,14.2,14.5,15.2,14.9,14.4,14.5,14.7,14.6,14.3,14.3,19.7,17.6,17.8,14.4,15.2,15.5,,18.6,18.6,2.65,27.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.15,0.14,0.0016,1.73E+01,3.85E-01,2.80E-04,L3,,,,,
2019/1/27 11:00,0.69,-1.89,-0.008,14.5,14.1,14.2,14,14.3,14.4,14.3,14.5,13.9,0.94,16.3,14.7,14.4,14.5,14.2,14.5,15.2,14.8,14.4,14.5,14.7,14.5,14.3,14.3,19.7,17.6,17.7,14.4,15.2,15.4,,18.6,18.6,2.55,27.1,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0014,1.70E+01,4.57E-01,2.90E-04,L3,,,,,
2019/1/27 17:00,0.69,-1.89,-0.008,14.5,14.2,14.2,14.1,14.3,14.5,14.3,14.5,14,0.9,16.4,14.8,14.5,14.5,14.2,14.5,15.2,14.9,14.4,14.5,14.7,14.5,14.3,14.3,19.8,17.6,17.8,14.4,15.1,15.6,,18.6,18.6,4.82,27.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.15,0.14,0.0015,1.72E+01,4.92E-01,2.90E-04,L3,,,,,
2019/1/27 23:00,0.69,-1.91,-0.008,14.6,14.2,14.3,14.1,14.4,14.5,14.4,14.5,14.1,1.02,16.4,14.8,14.5,14.5,14.2,14.5,15.2,14.9,14.5,14.5,14.7,14.5,14.4,14.3,19.9,17.7,17.8,14.4,15.2,15.6,,18.6,18.6,4.72,27.2,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.15,0.14,0.0015,1.75E+01,4.14E-01,2.90E-04,L3,,,,,
2019/1/28 5:00,0.69,-1.91,-0.008,14.5,14.2,14.2,14,14.3,14.5,14.3,14.5,14,1.18,16.4,14.8,14.5,14.5,14.2,14.5,15.2,14.9,14.5,14.5,14.7,14.6,14.4,14.3,19.8,17.7,17.9,14.5,15.1,15.6,,18.6,18.5,4.61,27.2,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.9,,,0.15,0.14,0.0015,1.71E+01,4.93E-01,2.90E-04,L3,,,,,
2019/1/28 11:00,0.69,-1.88,-0.008,14.5,14.2,14.2,14,14.3,14.5,14.3,14.5,14,1.32,16.4,14.7,14.5,14.5,14.2,14.5,15.2,14.9,14.4,14.5,14.7,14.5,14.3,14.3,19.8,17.6,17.8,14.4,15.3,15.5,,18.6,18.5,4.62,27.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.8,,,0.15,0.14,0.0015,1.67E+01,4.26E-01,2.80E-04,L3,,,,,
2019/1/28 17:00,0.71,-1.81,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.3,14.5,14,0.86,16.3,14.7,14.4,14.5,14.2,14.5,15.1,15,14.5,14.5,14.7,14.6,14.4,14.3,20,17.7,17.9,14.4,15.3,15.7,,18.6,18.5,4.62,27.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0015,1.74E+01,4.27E-01,2.90E-04,L3,,,,,
2019/1/28 23:00,0.71,-1.8,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.6,14.1,0.59,16.4,14.8,14.5,14.6,14.2,14.5,15.2,15.1,14.5,14.5,14.7,14.6,14.4,14.4,20,17.8,18,14.5,15.3,15.7,,18.6,18.5,4.51,27.5,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.15,0.14,0.0014,1.75E+01,4.69E-01,2.80E-04,L3,,,,,
2019/1/29 5:00,0.71,-1.82,-0.008,14.6,14.3,14.3,14.1,14.4,14.6,14.4,14.6,14.1,0.51,16.4,14.8,14.5,14.6,14.3,14.6,15.2,15,14.5,14.6,14.8,14.6,14.4,14.4,20,17.8,18,14.5,15.2,15.6,,18.6,18.5,4.52,27.5,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.6,,,0.15,0.14,0.0015,1.75E+01,4.96E-01,2.90E-04,L3,,,,,
2019/1/29 11:00,0.7,-1.84,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.4,14.6,14,0.43,16.4,14.7,14.5,14.6,14.2,14.5,15.2,14.9,14.5,14.5,14.8,14.6,14.4,14.3,20,17.8,18,14.5,15.2,15.7,,18.5,18.4,4.41,27.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.72E+01,4.90E-01,2.90E-04,L3,,,,,
2019/1/29 17:00,0.7,-1.85,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.3,14.6,14.1,0.25,16.4,14.7,14.4,14.5,14.2,14.5,15.2,14.9,14.5,14.5,14.7,14.6,14.4,14.3,20,17.8,18,14.5,15.3,15.5,,18.5,18.4,4.41,27.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20,,,0.15,0.14,0.0015,1.74E+01,4.44E-01,2.90E-04,L3,,,,,
2019/1/29 23:00,0.7,-1.89,-0.008,14.6,14.3,14.3,14.1,14.4,14.6,14.4,14.7,14.1,0.35,16.4,14.7,14.5,14.5,14.2,14.5,15.2,14.9,14.5,14.5,14.8,14.6,14.4,14.4,20,17.8,18,14.5,15.2,15.4,,18.5,18.4,4.31,27.5,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0014,1.71E+01,4.82E-01,2.80E-04,L3,,,,,
2019/1/30 5:00,0.69,-1.91,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.3,14.6,14,0.46,16.4,14.7,14.5,14.5,14.2,14.5,15.2,14.9,14.5,14.5,14.8,14.6,14.4,14.3,20,17.8,17.9,14.4,15.3,15.7,,18.5,18.4,4.2,27.5,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0016,1.72E+01,5.21E-01,2.90E-04,L3,,,,,
2019/1/30 11:00,0.69,-1.91,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.3,14.6,14,0.61,16.4,14.7,14.4,14.5,14.2,14.5,15.1,14.9,14.4,14.5,14.7,14.5,14.3,14.3,20,17.8,18,14.4,15.2,15.6,,18.5,18.4,4.2,27.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.71E+01,4.99E-01,2.90E-04,L3,,,,,
2019/1/30 17:00,0.7,-1.88,-0.008,14.6,14.2,14.3,14.1,14.4,14.5,14.4,14.6,14,0.69,16.5,14.8,14.5,14.6,14.2,14.5,15.2,14.9,14.5,14.5,14.7,14.6,14.4,14.3,20.1,17.8,18,14.5,15.2,15.4,,18.4,18.4,4.2,27.7,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0014,1.71E+01,4.92E-01,2.80E-04,L3,,,,,
2019/1/30 23:00,0.7,-1.87,-0.008,14.6,14.3,14.3,14.1,14.4,14.6,14.4,14.6,14.1,0.81,16.5,14.8,14.5,14.6,14.2,14.6,15.2,14.9,14.5,14.6,14.8,14.6,14.4,14.4,20.1,17.9,18,14.5,15.3,15.4,,18.4,18.4,4.1,27.7,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.1,,,0.15,0.14,0.0016,1.72E+01,4.60E-01,2.90E-04,L3,,,,,
2019/1/31 5:00,0.71,-1.84,-0.008,14.6,14.3,14.3,14.1,14.4,14.6,14.4,14.6,14.1,0.94,16.5,14.8,14.5,14.6,14.2,14.5,15.2,14.9,14.5,14.6,14.8,14.6,14.4,14.4,20.2,17.9,18.1,14.5,15.1,15.4,,18.4,18.4,4.1,27.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.15,0.14,0.0016,1.69E+01,4.15E-01,2.90E-04,L3,,,,,
2019/1/31 11:00,0.71,-1.81,-0.008,14.7,14.3,14.4,14.2,14.4,14.6,14.5,14.6,14.1,0.72,16.6,14.9,14.7,14.7,14.3,14.7,15.4,15,14.6,14.6,14.8,14.7,14.5,14.5,20.3,18,18.1,14.6,15.2,15.4,,18.4,18.3,4.1,28,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.73E+01,5.38E-01,2.90E-04,L3,,,,,
2019/1/31 17:00,0.72,-1.78,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.7,14.2,0.66,16.5,14.8,14.6,14.6,14.3,14.6,15.3,15,14.6,14.6,14.8,14.7,14.5,14.4,20.3,18,18.2,14.6,15.3,15.7,,18.4,18.3,4,28.1,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0016,1.71E+01,4.62E-01,2.90E-04,L3,,,,,
2019/1/31 23:00,0.72,-1.78,-0.008,14.7,14.4,14.5,14.3,14.5,14.7,14.5,14.7,14.2,0.76,16.6,14.8,14.6,14.6,14.3,14.6,15.3,15,14.6,14.6,14.9,14.7,14.5,14.5,20.3,18.1,18.2,14.6,15.4,15.7,,18.4,18.3,3.99,28,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0014,1.71E+01,4.77E-01,2.90E-04,L3,,,,,
2019/2/1 5:00,0.72,-1.79,-0.008,14.7,14.4,14.4,14.2,14.5,14.7,14.5,14.7,14.2,0.53,16.6,14.8,14.6,14.6,14.3,14.6,15.3,15,14.6,14.6,14.9,14.7,14.5,14.5,20.3,18.1,18.2,14.6,15.3,15.7,,18.4,18.3,3.9,27.9,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.72E+01,4.31E-01,2.90E-04,L3,,,,,
2019/2/1 11:00,0.72,-1.81,-0.008,14.7,14.3,14.4,14.2,14.4,14.6,14.4,14.7,14.1,0.49,16.5,14.7,14.5,14.6,14.2,14.5,15.2,15,14.6,14.6,14.8,14.6,14.5,14.4,20.2,18,18.1,14.5,15.2,15.6,,18.4,18.3,3.79,27.9,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.72E+01,5.10E-01,2.80E-04,L3,,,,,
2019/2/1 17:00,0.72,-1.82,-0.008,14.7,14.3,14.4,14.2,14.4,14.6,14.4,14.6,14.1,0.45,16.5,14.8,14.5,14.6,14.2,14.6,15.2,14.9,14.5,14.6,14.8,14.6,14.4,14.4,20.2,18,18.1,14.5,15.1,15.5,,18.3,18.2,3.69,27.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.72E+01,5.46E-01,2.90E-04,L3,,,,,
2019/2/1 23:00,0.71,-1.84,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.6,14.1,0.47,16.5,14.8,14.6,14.6,14.2,14.6,15.3,14.9,14.5,14.5,14.8,14.6,14.4,14.4,20.2,17.9,18.1,14.5,15.2,15.6,,18.3,18.2,3.59,27.2,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.70E+01,5.09E-01,2.90E-04,L3,,,,,
2019/2/2 5:00,0.71,-1.85,-0.008,14.6,14.2,14.3,14,14.3,14.5,14.4,14.6,14,0.54,16.4,14.7,14.5,14.5,14.1,14.5,15.2,14.9,14.5,14.5,14.8,14.6,14.4,14.4,20.1,17.9,18.1,14.5,15.2,15.6,,18.3,18.2,3.58,26.7,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.71E+01,4.91E-01,2.90E-04,L3,,,,,
2019/2/2 11:00,0.71,-1.85,-0.008,14.5,14.2,14.2,14,14.3,14.5,14.3,14.6,14,0.58,16.4,14.7,14.4,14.5,14.1,14.5,15.2,14.9,14.5,14.5,14.7,14.6,14.3,14.3,20.1,17.9,18.1,14.5,15.2,15.4,,18.3,18.2,3.48,26.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.68E+01,5.55E-01,2.90E-04,L3,,,,,
2019/2/2 17:00,0.71,-1.85,-0.008,14.6,14.3,14.3,14.1,14.3,14.5,14.4,14.6,14,0.38,16.5,14.8,14.5,14.5,14.2,14.5,15.2,14.9,14.5,14.5,14.8,14.6,14.4,14.3,20.2,17.9,18.1,14.5,15.2,15.4,,18.3,18.2,3.48,26.2,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.73E+01,4.88E-01,2.90E-04,L3,,,,,
2019/2/2 23:00,0.71,-1.88,-0.008,14.6,14.3,14.3,14.2,14.4,14.6,14.4,14.6,14.1,0.4,16.5,14.8,14.5,14.6,14.2,14.6,15.2,14.9,14.5,14.6,14.8,14.6,14.4,14.4,20.3,18,18.1,14.5,15.2,15.4,,18.3,18.2,3.38,25.7,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0016,1.65E+01,5.16E-01,2.90E-04,L3,,,,,
2019/2/3 5:00,0.71,-1.88,-0.008,14.6,14.3,14.3,14.1,14.4,14.6,14.4,14.6,14.1,0.58,16.5,14.8,14.5,14.6,14.2,14.6,15.2,14.9,14.6,14.6,14.8,14.6,14.4,14.4,20.3,18,18.2,14.5,15.1,15.5,,18.2,18.2,3.27,25.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.70E+01,4.19E-01,2.90E-04,L3,,,,,
2019/2/3 11:00,0.71,-1.88,-0.008,14.7,14.4,14.4,14.2,14.4,14.6,14.4,14.6,14.1,0.63,16.5,14.8,14.6,14.6,14.2,14.6,15.3,15,14.6,14.6,14.8,14.6,14.4,14.4,20.3,18.1,18.2,14.6,15.2,15.5,,18.2,18.2,3.89,25,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.69E+01,4.32E-01,2.90E-04,L3,,,,,
2019/2/3 17:00,0.71,-1.85,-0.008,14.7,14.4,14.4,14.2,14.5,14.7,14.5,14.7,14.1,0.74,16.6,14.8,14.6,14.6,14.2,14.6,15.3,15,14.6,14.6,14.9,14.7,14.5,14.4,20.4,18.1,18.2,14.6,15.2,15.4,,18.2,18.2,4.51,24.9,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0016,1.71E+01,4.69E-01,2.90E-04,L3,,,,,
2019/2/3 23:00,0.71,-1.85,-0.008,14.7,14.4,14.4,14.2,14.5,14.7,14.5,14.7,14.1,0.74,16.6,14.8,14.6,14.6,14.2,14.6,15.3,15,14.6,14.6,14.9,14.7,14.5,14.4,20.4,18.1,18.2,14.6,15.2,15.4,,18.2,18.2,4.51,24.9,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0016,1.71E+01,4.69E-01,2.90E-04,L3,,,,,
2019/2/4 5:00,0.72,-1.82,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.5,14.7,14.2,1.06,16.6,14.9,14.6,14.7,14.3,14.6,15.3,15,14.7,14.7,14.9,14.7,14.5,14.5,20.5,18.1,18.3,14.6,15.2,15.4,,18.2,18.2,4.41,24.7,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.15,0.14,0.0016,1.68E+01,5.08E-01,2.90E-04,L3,,,,,
2019/2/4 11:00,0.73,-1.77,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.8,14.2,0.97,16.7,14.9,14.7,14.7,14.3,14.7,15.4,15,14.7,14.7,14.9,14.7,14.6,14.5,20.5,18.2,18.3,14.7,15.4,15.7,,18.2,18.1,4.41,24.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.1,,,0.15,0.14,0.0015,1.70E+01,5.34E-01,2.90E-04,L3,,,,,
2019/2/4 17:00,0.73,-1.79,-0.008,14.9,14.6,14.6,14.4,14.6,14.8,14.6,14.9,14.3,0.24,16.8,15,14.8,14.8,14.4,14.8,15.4,15.1,14.8,14.8,15,14.8,14.7,14.6,20.7,18.3,18.5,14.8,15.3,15.7,,18.2,18.1,4.3,24.2,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,19.7,,,0.15,0.14,0.0016,1.71E+01,4.89E-01,2.90E-04,L3,,,,,
2019/2/4 23:00,0.72,-1.85,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,14.9,14.3,0.27,16.8,15,14.8,14.8,14.4,14.8,15.5,15.2,14.8,14.8,15,14.9,14.7,14.6,20.6,18.4,18.5,14.8,15.4,15.7,,18.2,18.1,4.21,23.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,19.9,,,0.15,0.14,0.0014,1.73E+01,5.28E-01,2.90E-04,L3,,,,,
2019/2/5 5:00,0.71,-1.88,-0.008,14.8,14.5,14.6,14.3,14.6,14.8,14.6,14.8,14.2,0.44,16.8,15,14.8,14.8,14.4,14.8,15.5,15.1,14.8,14.8,15,14.8,14.7,14.6,20.6,18.3,18.4,14.8,15.4,15.6,,18.2,18.1,4.1,23.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0016,1.68E+01,4.11E-01,2.90E-04,L3,,,,,
2019/2/5 11:00,0.71,-1.9,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.6,14.8,14.2,0.46,16.8,15,14.8,14.7,14.4,14.8,15.4,15.1,14.7,14.7,14.9,14.8,14.6,14.6,20.5,18.3,18.4,14.7,15.4,15.6,,18.2,18.1,4.1,23.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,4.84E-01,2.90E-04,L3,,,,,
2019/2/5 17:00,0.71,-1.89,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.8,14.2,0.51,16.7,15,14.7,14.7,14.3,14.7,15.4,15.1,14.7,14.7,14.9,14.8,14.6,14.5,20.6,18.3,18.4,14.7,15.2,15.6,,18.2,18.1,4,22.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.70E+01,4.68E-01,2.90E-04,L3,,,,,
2019/2/5 23:00,0.71,-1.89,-0.008,14.8,14.5,14.5,14.3,14.6,14.8,14.6,14.8,14.2,0.57,16.8,15,14.8,14.8,14.4,14.8,15.5,15.1,14.7,14.7,15,14.8,14.6,14.6,20.6,18.3,18.5,14.7,15.3,15.7,,18.1,18.1,4,22.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.15,0.14,0.0015,1.74E+01,5.23E-01,2.90E-04,L3,,,,,
2019/2/6 5:00,0.72,-1.87,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.6,14.8,14.3,0.77,16.8,15,14.7,14.7,14.4,14.7,15.4,15.1,14.8,14.8,15,14.8,14.7,14.6,20.7,18.4,18.5,14.7,15.3,15.7,,18.1,18.1,4,22.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.9,,,0.15,0.14,0.0015,1.76E+01,4.78E-01,2.90E-04,L3,,,,,
2019/2/6 11:00,0.72,-1.85,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,14.9,14.3,0.75,16.8,15,14.8,14.8,14.4,14.8,15.5,15.1,14.8,14.8,15,14.8,14.7,14.6,20.8,18.4,18.6,14.8,15.4,15.6,,18.1,18.1,3.89,22.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0015,1.72E+01,5.62E-01,2.90E-04,L3,,,,,
2019/2/6 17:00,0.73,-1.82,-0.008,14.9,14.6,14.7,14.5,14.7,14.9,14.7,14.9,14.3,0.78,16.9,15,14.8,14.8,14.4,14.8,15.5,15.2,14.8,14.8,15,14.9,14.7,14.6,20.8,18.4,18.6,14.8,15.3,15.5,,18.1,18.1,3.89,21.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0014,1.71E+01,4.73E-01,2.90E-04,L3,,,,,
2019/2/6 23:00,0.73,-1.82,-0.008,15,14.7,14.7,14.5,14.8,14.9,14.8,14.9,14.4,0.61,16.9,15,14.8,14.8,14.4,14.8,15.5,15.2,14.9,14.8,15.1,14.9,14.7,14.7,20.9,18.5,18.6,14.9,15.4,15.6,,18.1,18,3.89,21.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.76E+01,4.47E-01,2.90E-04,L3,,,,,
2019/2/7 5:00,0.73,-1.82,-0.008,15,14.7,14.7,14.5,14.8,14.9,14.8,14.9,14.4,0.66,16.9,15.1,14.9,14.8,14.5,14.8,15.5,15.2,14.9,14.9,15.1,14.9,14.7,14.7,20.9,18.5,18.7,14.9,15.4,15.8,,18.1,18,3.79,21.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.69E+01,5.16E-01,2.90E-04,L3,,,,,
2019/2/7 11:00,0.73,-1.81,-0.008,15,14.7,14.7,14.5,14.8,14.9,14.8,15,14.4,0.79,17,15.1,14.9,14.9,14.5,14.9,15.6,15.2,14.9,14.9,15.1,14.9,14.8,14.7,21,18.6,18.7,14.9,15.4,15.7,,18.1,18,3.79,21.6,0,0,13.93,-,14.4,-,21,-,-,0.4,0.012,20.8,,,0.15,0.14,0.0015,1.75E+01,4.75E-01,2.90E-04,L3,,,,,
2019/2/7 17:00,0.74,-1.77,-0.008,15,14.7,14.8,14.5,14.8,14.9,14.8,15,14.4,0.79,17,15.1,14.9,14.9,14.5,14.9,15.6,15.2,14.9,14.9,15.1,14.9,14.8,14.7,21,18.6,18.7,14.9,15.4,15.7,,18.1,18,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.73E+01,4.49E-01,2.90E-04,L3,,,,,
2019/2/7 23:00,0.74,-1.77,-0.008,15,14.7,14.8,14.6,14.8,15,14.8,15.1,14.4,0.51,17,15.1,14.9,14.9,14.5,14.9,15.6,15.2,15,14.9,15.1,14.9,14.8,14.7,21,18.6,18.8,15,15.4,15.8,,18.1,18,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.71E+01,4.92E-01,2.90E-04,L3,,,,,
2019/2/8 5:00,0.73,-1.81,-0.008,15,14.7,14.8,14.5,14.8,14.9,14.8,15,14.4,0.28,17,15.1,14.9,14.9,14.5,14.9,15.6,15.3,14.9,14.9,15.2,15,14.8,14.7,20.9,18.6,18.8,15,15.4,15.6,,18.1,18,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,19.9,,,0.15,0.14,0.0014,1.75E+01,4.10E-01,2.90E-04,L3,,,,,
2019/2/8 11:00,0.73,-1.84,-0.008,14.9,14.6,14.6,14.4,14.7,14.9,14.7,14.9,14.3,0.47,17,15.1,14.9,14.9,14.5,14.9,15.6,15.2,14.9,14.9,15.1,14.9,14.8,14.7,20.8,18.5,18.7,14.9,15.5,15.7,,18.1,18,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.75E+01,5.49E-01,2.90E-04,L3,,,,,
2019/2/8 17:00,0.73,-1.85,-0.008,14.9,14.6,14.6,14.4,14.7,14.9,14.7,14.8,14.3,0.41,16.9,15.1,14.9,14.8,14.4,14.9,15.6,15.2,14.8,14.8,15.1,14.9,14.7,14.6,20.8,18.5,18.6,14.8,15.4,15.6,,18,18,3.59,18.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0014,1.75E+01,4.57E-01,2.90E-04,L3,,,,,
2019/2/8 23:00,0.72,-1.88,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.8,14.2,0.52,16.9,15.1,14.9,14.8,14.4,14.8,15.6,15.1,14.8,14.8,15,14.8,14.7,14.6,20.7,18.5,18.5,14.8,15.3,15.5,,18,17.9,3.58,21.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0014,1.73E+01,3.88E-01,2.80E-04,L3,,,,,
2019/2/9 5:00,0.72,-1.89,-0.008,14.7,14.4,14.4,14.2,14.5,14.7,14.5,14.7,14.1,0.54,16.8,15,14.7,14.7,14.3,14.7,15.4,15.1,14.6,14.7,14.9,14.7,14.6,14.5,20.6,18.4,18.5,14.7,15.4,15.5,,18,17.9,3.41,20.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.75E+01,4.72E-01,2.90E-04,L3,,,,,
2019/2/9 11:00,0.72,-1.89,-0.008,14.7,14.3,14.4,14.2,14.5,14.6,14.5,14.6,14.1,0.61,16.7,14.9,14.7,14.6,14.2,14.7,15.4,15,14.6,14.6,14.9,14.7,14.5,14.5,20.5,18.3,18.4,14.6,15.3,15.7,,18,17.9,3.4,20.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.76E+01,4.11E-01,2.90E-04,L3,,,,,
2019/2/9 17:00,0.73,-1.86,-0.008,14.7,14.3,14.3,14.1,14.4,14.6,14.4,14.6,14,0.72,16.7,14.9,14.6,14.6,14.2,14.6,15.4,15,14.5,14.6,14.8,14.6,14.5,14.4,20.5,18.2,18.4,14.5,15.3,15.6,,18,17.9,3.3,19.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0016,1.72E+01,4.63E-01,2.80E-04,L3,,,,,
2019/2/9 23:00,0.73,-1.87,-0.008,14.6,14.2,14.3,14,14.3,14.5,14.4,14.5,14,0.58,16.7,14.8,14.6,14.6,14.1,14.6,15.4,14.9,14.5,14.5,14.8,14.6,14.4,14.4,20.4,18.2,18.3,14.5,15.3,15.7,,18,17.9,3.3,19.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.15,0.14,0.0015,1.67E+01,3.72E-01,2.80E-04,L3,,,,,
