,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/3/22 17:00,0.76,-1.79,-0.008,15.1,14.7,14.8,14.6,14.8,14.9,14.8,15,14.4,0.37,17.3,15,15,14.9,14.5,14.9,15.5,15.1,14.9,14.8,15,14.9,14.8,14.7,22.3,19.7,19.7,15,15.2,15.5,,16.8,16.8,4.08,20.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,19.8,,,0.15,0.14,0.0016,1.73E+01,4.58E-01,3.00E-04,L3,,,,,
2019/3/22 23:00,0.75,-1.82,-0.008,15,14.8,14.8,14.7,14.8,14.9,14.8,15,14.4,0.41,17.4,15.1,15,15,14.5,14.9,15.5,15.1,14.9,14.8,15,14.9,14.8,14.7,22.3,19.8,19.7,15,15.2,15.4,,16.8,16.8,3.98,20.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20,,,0.15,0.14,0.0014,1.71E+01,4.62E-01,3.00E-04,L3,,,,,
2019/3/23 5:00,0.75,-1.84,-0.008,15.1,14.8,14.8,14.6,14.8,14.9,14.8,15,14.4,0.49,17.4,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.8,14.7,22.3,19.8,19.7,15,15.3,15.4,,16.8,16.8,3.87,20.3,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0015,1.72E+01,4.70E-01,2.90E-04,L3,,,,,
2019/3/23 11:00,0.75,-1.84,-0.008,15.1,14.8,14.9,14.7,14.8,14.9,14.8,15,14.4,0.59,17.4,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.8,14.7,22.3,19.8,19.7,15,15.2,15.4,,16.8,16.8,3.87,20,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.72E+01,5.08E-01,2.90E-04,L3,,,,,
2019/3/23 17:00,0.75,-1.83,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.1,14.5,0.6,17.4,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.9,14.7,22.3,19.8,19.7,15,15.3,15.4,,16.8,16.8,3.87,19.9,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0014,1.76E+01,5.16E-01,2.90E-04,L3,,,,,
2019/3/23 23:00,0.75,-1.84,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15,14.5,0.55,17.4,15.1,15,15,14.5,14.9,15.6,15.2,15,14.8,15.1,14.9,14.9,14.7,22.3,19.8,19.7,15,15.3,15.6,,16.8,16.8,3.77,19.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.71E+01,4.82E-01,2.90E-04,L3,,,,,
2019/3/24 5:00,0.75,-1.84,-0.008,15.1,14.8,14.8,14.6,14.8,14.9,14.8,15,14.4,0.63,17.4,15.1,15.1,15,14.6,15,15.6,15.2,15,14.8,15.1,14.9,14.9,14.7,22.3,19.8,19.7,15,15.3,15.4,,16.8,16.8,3.66,19.4,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0016,1.70E+01,5.49E-01,2.90E-04,L3,,,,,
2019/3/24 11:00,0.75,-1.84,-0.008,15.1,14.7,14.8,14.7,14.8,14.9,14.8,15.1,14.4,0.56,17.3,15.1,15,15,14.5,14.9,15.5,15.1,15,14.8,15.1,14.9,14.8,14.7,22.3,19.7,19.7,15,15.2,15.4,,16.8,16.8,3.67,19.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.75E+01,5.73E-01,2.90E-04,L3,,,,,
2019/3/24 17:00,0.75,-1.85,-0.008,15.1,14.8,14.8,14.7,14.8,14.9,14.8,15,14.4,0.38,17.3,15.1,15,15,14.5,14.9,15.5,15.1,15,14.8,15.1,14.9,14.8,14.7,22.3,19.7,19.7,15,15.2,15.4,,16.8,16.8,3.66,19.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0015,1.75E+01,4.79E-01,2.90E-04,L3,,,,,
2019/3/24 23:00,0.74,-1.87,-0.008,15.1,14.8,14.8,14.7,14.8,14.9,14.9,15,14.4,0.46,17.4,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.8,14.7,22.3,19.7,19.7,15,15.3,15.4,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0014,1.72E+01,5.00E-01,2.90E-04,L3,,,,,
2019/3/25 5:00,0.74,-1.88,-0.008,15.1,14.8,14.8,14.7,14.8,15,14.8,15,14.4,0.6,17.4,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.8,14.7,22.3,19.7,19.7,15,15.3,15.4,,16.8,16.8,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.5,,,0.15,0.14,0.0014,1.71E+01,4.98E-01,2.90E-04,L3,,,,,
2019/3/25 11:00,0.75,-1.87,-0.008,15.1,14.7,14.8,14.7,14.8,14.9,14.8,15.1,14.4,0.71,17.4,15.1,15,15,14.5,14.9,15.6,15.2,15,14.8,15.1,14.9,14.9,14.7,22.3,19.7,19.7,15,15.3,15.4,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.75E+01,5.77E-01,2.90E-04,L3,,,,,
2019/3/25 17:00,0.75,-1.85,-0.008,15.1,14.8,14.8,14.7,14.8,14.9,14.9,15.1,14.4,0.65,17.4,15.1,15,15,14.5,14.9,15.6,15.2,15,14.8,15.1,14.9,14.9,14.7,22.3,19.7,19.7,15,15.2,15.4,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0014,1.71E+01,5.20E-01,2.90E-04,L3,,,,,
2019/3/25 23:00,0.75,-1.86,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.1,14.4,0.64,17.4,15.1,15,15,14.5,14.9,15.6,15.2,15,14.9,15.1,14.9,14.9,14.8,22.4,19.8,19.7,15,15.2,15.4,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0014,1.73E+01,3.95E-01,2.90E-04,L3,,,,,
2019/3/26 5:00,0.75,-1.85,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.1,14.5,0.67,17.4,15.1,15,15,14.5,14.9,15.6,15.2,15,14.8,15.1,14.9,14.9,14.7,22.4,19.8,19.7,15,15.3,15.6,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.73E+01,4.94E-01,2.90E-04,L3,,,,,
2019/3/26 11:00,0.75,-1.84,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.2,14.5,0.9,17.4,15.1,15.1,15,14.5,15,15.6,15.2,15,14.8,15.1,14.9,14.9,14.7,22.4,19.8,19.8,15.1,15.3,15.5,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0015,1.73E+01,4.94E-01,2.90E-04,L3,,,,,
2019/3/26 17:00,0.76,-1.81,-0.008,15.2,14.8,14.9,14.7,14.9,15,14.9,15.2,14.5,0.88,17.4,15.1,15.1,15,14.6,15,15.6,15.2,15,14.8,15.1,15,14.9,14.7,22.5,19.8,19.8,15.1,15.3,15.4,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.76E+01,4.92E-01,2.90E-04,L3,,,,,
2019/3/26 23:00,0.76,-1.81,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.3,14.5,0.55,17.4,15.1,15,15,14.5,14.9,15.6,15.2,15,14.9,15.1,15,14.9,14.7,22.5,19.8,19.8,15,15.3,15.7,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0014,1.73E+01,5.32E-01,3.00E-04,L3,,,,,
2019/3/27 5:00,0.75,-1.83,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.2,14.5,0.52,17.5,15.2,15.1,15,14.6,15,15.6,15.2,15,14.9,15.1,15,14.9,14.8,22.5,19.8,19.8,15.1,15.3,15.4,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0016,1.77E+01,4.73E-01,2.90E-04,L3,,,,,
2019/3/27 11:00,0.76,-1.84,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.3,14.5,0.67,17.5,15.2,15.1,15.1,14.6,15,15.7,15.2,15.1,14.9,15.2,15,15,14.8,22.6,19.9,19.9,15.1,15.3,15.4,,16.8,16.7,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.75E+01,4.57E-01,2.90E-04,L3,,,,,
2019/3/27 17:00,0.76,-1.82,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.3,14.4,0.8,17.5,15.2,15.1,15,14.6,15,15.6,15.2,15,14.9,15.1,15,14.9,14.7,22.6,19.8,19.8,15.1,15.2,15.4,,16.8,16.7,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0014,1.71E+01,5.32E-01,2.90E-04,L3,,,,,
2019/3/27 23:00,0.77,-1.79,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.3,14.4,0.94,17.5,15.2,15.1,15,14.6,15,15.6,15.2,15.1,14.9,15.2,15,14.9,14.8,22.7,19.8,19.8,15.1,15.3,15.5,,16.8,16.7,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0016,1.69E+01,4.40E-01,2.90E-04,L3,,,,,
2019/3/28 5:00,0.77,-1.78,-0.008,15.1,14.8,14.9,14.8,14.9,15,14.9,15.4,14.4,0.49,17.5,15.1,15,15,14.5,14.9,15.6,15.2,15,14.9,15.1,15,14.9,14.7,22.7,19.8,19.8,15,15.3,15.7,,16.8,16.7,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20,,,0.15,0.14,0.0016,1.72E+01,4.25E-01,2.90E-04,L3,,,,,
2019/3/28 11:00,0.76,-1.8,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.3,14.4,0.56,17.5,15.1,15.1,15,14.6,15,15.6,15.2,15,14.9,15.1,15,14.9,14.8,22.8,19.8,19.8,15.1,15.3,15.4,,16.8,16.8,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0014,1.72E+01,4.52E-01,2.90E-04,L3,,,,,
2019/3/28 17:00,0.76,-1.81,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.3,14.4,0.43,17.5,15.1,15.1,15,14.5,15,15.6,15.2,15,14.9,15.1,15,14.9,14.7,22.8,19.7,19.8,15.1,15.3,15.4,,16.8,16.7,3.45,19.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,19.9,,,0.15,0.14,0.0014,1.71E+01,5.35E-01,2.90E-04,L3,,,,,
2019/3/28 23:00,0.75,-1.84,-0.008,15.2,14.8,14.9,14.7,14.9,15,14.9,15.2,14.4,0.42,17.5,15.2,15.1,15,14.6,15,15.6,15.2,15,14.9,15.1,15,14.9,14.8,22.8,19.7,19.8,15.1,15.3,15.7,,16.8,16.7,3.35,20.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0015,1.74E+01,5.35E-01,2.90E-04,L3,,,,,
2019/3/29 5:00,0.75,-1.86,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.2,14.4,0.54,17.5,15.1,15.1,15,14.5,15,15.6,15.2,15.1,14.9,15.1,15,14.9,14.7,22.8,19.7,19.7,15,15.2,15.4,,16.8,16.7,3.24,20.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0014,1.71E+01,3.74E-01,2.90E-04,L3,,,,,
2019/3/29 11:00,0.75,-1.86,-0.008,15.1,14.8,14.9,14.7,14.9,15,14.9,15.2,14.4,0.54,17.5,15.1,15.1,15,14.6,15,15.6,15.2,15,14.8,15.1,15,14.9,14.7,22.8,19.7,19.7,15,15.3,15.4,,16.8,16.7,3.24,19.8,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.73E+01,4.97E-01,2.90E-04,L4,,,,,
2019/3/29 17:00,0.75,-1.86,-0.008,15.1,14.8,14.9,14.7,14.9,14.9,14.9,15.2,14.4,0.52,17.5,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.9,14.7,22.8,19.6,19.7,15,15.2,15.4,,16.8,16.7,3.25,19.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.73E+01,5.06E-01,2.90E-04,L4,,,,,
2019/3/29 23:00,0.75,-1.87,-0.008,15.1,14.8,14.9,14.7,14.8,14.9,14.9,15.1,14.3,0.55,17.5,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.9,14.7,22.9,19.6,19.7,15,15.2,15.5,,16.8,16.7,3.14,19.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,4.80E-01,2.90E-04,L4,,,,,
2019/3/30 5:00,0.75,-1.87,-0.008,15.1,14.8,14.9,14.7,14.8,14.9,14.9,15.1,14.3,0.57,17.5,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.9,14.7,22.9,19.6,19.7,15,15.2,15.6,,16.8,16.7,3.14,19,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0014,1.73E+01,5.26E-01,2.90E-04,L4,,,,,
2019/3/30 11:00,0.75,-1.88,-0.008,15.1,14.8,14.9,14.7,14.8,15,14.9,15.1,14.3,0.72,17.5,15.1,15,15,14.5,14.9,15.6,15.1,15,14.8,15.1,14.9,14.8,14.7,22.9,19.5,19.7,15,15.2,15.4,,16.8,16.7,3.04,18.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0014,1.73E+01,5.23E-01,2.90E-04,L4,,,,,
2019/3/30 17:00,0.75,-1.85,-0.008,15,14.7,14.8,14.6,14.8,14.9,14.8,15.1,14.3,0.9,17.4,15,15,14.9,14.5,14.9,15.5,15.1,14.9,14.8,15,14.9,14.8,14.6,22.8,19.5,19.6,15,15.1,15.3,,16.8,16.7,3.03,18.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,21,,,0.15,0.14,0.0015,1.68E+01,5.19E-01,2.90E-04,L4,,,,,
2019/3/30 23:00,0.75,-1.84,-0.008,15,14.7,14.8,14.6,14.8,14.9,14.8,15.1,14.3,0.73,17.4,15,14.9,14.9,14.4,14.8,15.5,15.1,14.9,14.7,15,14.9,14.8,14.6,22.9,19.4,19.5,14.9,15.1,15.3,,16.8,16.7,3.04,18.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.67E+01,4.98E-01,2.90E-04,L4,,,,,
2019/3/31 5:00,0.76,-1.82,-0.008,15,14.7,14.8,14.6,14.7,14.9,14.8,15,14.3,0.78,17.4,15,14.9,14.9,14.4,14.8,15.5,15,14.9,14.7,15,14.8,14.8,14.6,22.8,19.4,19.5,14.9,15.1,15.2,,16.8,16.7,2.93,18,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.7,,,0.15,0.14,0.0015,1.71E+01,4.97E-01,2.90E-04,L4,,,,,
2019/3/31 11:00,0.76,-1.81,-0.008,15,14.7,14.7,14.5,14.7,14.8,14.7,15,14.2,0.68,17.4,15,14.9,14.9,14.4,14.8,15.5,15,14.9,14.7,15,14.8,14.7,14.5,22.8,19.3,19.5,14.9,15.1,15.2,,16.8,16.7,2.93,17.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.74E+01,4.48E-01,2.90E-04,L4,,,,,
2019/3/31 17:00,0.76,-1.8,-0.008,15,14.7,14.7,14.6,14.7,14.8,14.7,15,14.2,0.53,17.4,15,14.9,14.8,14.4,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,22.8,19.3,19.4,14.9,15.1,15.4,,16.8,16.7,2.93,17.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.69E+01,3.92E-01,2.90E-04,L4,,,,,
2019/3/31 23:00,0.76,-1.82,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,15,14.2,0.46,17.4,15,14.9,14.8,14.4,14.8,15.5,15,14.8,14.7,14.9,14.8,14.7,14.5,22.8,19.2,19.4,14.9,15.1,15.4,,16.8,16.7,2.93,17.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0014,1.72E+01,5.17E-01,2.90E-04,L4,,,,,
2019/4/1 5:00,0.76,-1.83,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.2,0.49,17.4,14.9,14.9,14.8,14.4,14.8,15.4,15,14.8,14.6,14.9,14.7,14.7,14.5,22.8,19.2,19.4,14.9,15.1,15.3,,16.7,16.7,2.83,17.4,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0013,1.70E+01,4.54E-01,2.90E-04,L4,,,,,
2019/4/1 11:00,0.75,-1.85,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.2,0.59,17.4,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.7,14.5,22.8,19.1,19.3,14.8,15,15.2,,16.7,16.7,2.83,17.3,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.73E+01,5.00E-01,2.90E-04,L4,,,,,
2019/4/1 17:00,0.76,-1.84,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.2,0.54,17.4,14.9,14.9,14.8,14.4,14.8,15.4,15,14.8,14.6,14.9,14.7,14.7,14.5,22.8,19.1,19.3,14.8,15.1,15.4,,16.7,16.7,2.83,17.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0014,1.70E+01,5.08E-01,2.90E-04,L4,,,,,
2019/4/1 23:00,0.76,-1.85,-0.008,14.9,14.6,14.7,14.5,14.6,14.7,14.7,14.9,14.2,0.59,17.4,14.9,14.9,14.8,14.4,14.7,15.4,14.9,14.8,14.6,14.9,14.7,14.7,14.5,22.8,19,19.3,14.8,15,15.3,,16.7,16.7,2.73,17,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.72E+01,5.97E-01,2.90E-04,L4,,,,,
2019/4/2 5:00,0.75,-1.85,-0.008,14.9,14.6,14.6,14.5,14.6,14.7,14.6,14.9,14.1,0.55,17.3,14.9,14.8,14.8,14.3,14.7,15.4,14.9,14.8,14.6,14.9,14.7,14.7,14.5,22.7,19,19.2,14.8,15,15.1,,16.7,16.7,2.72,16.8,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.4,,,0.15,0.14,0.0015,1.70E+01,4.80E-01,2.90E-04,L4,,,,,
2019/4/2 11:00,0.75,-1.85,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.9,14.1,0.63,17.3,14.9,14.8,14.8,14.3,14.7,15.4,14.9,14.8,14.6,14.8,14.7,14.6,14.5,22.7,18.9,19.1,14.8,15.1,15.2,,16.7,16.7,2.62,16.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.71E+01,4.71E-01,2.90E-04,L4,,,,,
2019/4/2 17:00,0.75,-1.85,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.9,14.1,0.54,17.2,14.8,14.7,14.7,14.3,14.6,15.3,14.9,14.7,14.6,14.8,14.6,14.6,14.4,22.6,18.8,19.1,14.7,14.9,15.1,,16.7,16.7,2.62,16.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.74E+01,5.60E-01,2.90E-04,L4,,,,,
2019/4/2 23:00,0.75,-1.87,-0.008,14.8,14.5,14.5,14.4,14.5,14.7,14.6,14.8,14.1,0.53,17.3,14.8,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.5,14.8,14.6,14.6,14.4,22.7,18.7,18.9,14.8,14.9,15.2,,16.7,16.7,2.52,16.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.72E+01,4.16E-01,2.90E-04,L4,,,,,
2019/4/3 5:00,0.75,-1.87,-0.008,14.8,14.5,14.5,14.4,14.5,14.6,14.6,14.8,14,0.55,17.3,14.8,14.7,14.7,14.3,14.6,15.3,14.8,14.7,14.5,14.8,14.6,14.6,14.4,22.6,18.4,18.7,14.7,15,15.4,,16.7,16.6,2.52,16.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.70E+01,5.50E-01,2.90E-04,L4,,,,,
2019/4/3 11:00,0.75,-1.88,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.5,14.8,14,0.64,17.2,14.7,14.6,14.6,14.2,14.6,15.2,14.8,14.6,14.5,14.7,14.6,14.5,14.3,22.6,18.3,18.6,14.7,14.8,15.1,,16.7,16.7,2.42,16.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0016,1.74E+01,4.20E-01,2.90E-04,L4,,,,,
2019/4/3 17:00,0.75,-1.87,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.8,14,0.52,17.2,14.7,14.6,14.6,14.2,14.5,15.2,15,14.6,14.5,14.7,14.6,14.5,14.3,22.5,18.3,18.6,14.6,14.9,15.2,,16.7,16.6,2.52,16.3,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.71E+01,4.31E-01,2.90E-04,L4,,,,,
2019/4/3 23:00,0.75,-1.88,-0.008,14.7,14.4,14.5,14.3,14.4,14.5,14.5,14.7,14,0.55,17.2,14.7,14.7,14.6,14.2,14.6,15.2,14.8,14.6,14.4,14.7,14.5,14.5,14.3,22.6,18.3,18.6,14.6,14.8,15.1,,16.7,16.6,2.41,16.1,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.5,,,0.15,0.14,0.0015,1.73E+01,4.69E-01,2.90E-04,L4,,,,,
2019/4/4 5:00,0.75,-1.87,-0.008,14.7,14.4,14.4,14.3,14.4,14.5,14.5,14.7,14,0.69,17.2,14.7,14.6,14.6,14.1,14.5,15.2,14.7,14.6,14.4,14.7,14.5,14.4,14.3,22.5,18.2,18.6,14.6,14.7,14.9,,16.7,16.6,2.41,16.2,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.7,,,0.15,0.14,0.0015,1.71E+01,5.37E-01,2.90E-04,L4,,,,,
2019/4/4 11:00,0.75,-1.86,-0.008,14.7,14.4,14.5,14.3,14.5,14.5,14.4,14.7,14,0.66,17.1,14.7,14.6,14.6,14.1,14.5,15.2,14.7,14.6,14.4,14.7,14.5,14.4,14.3,22.5,18.2,18.6,14.6,14.8,15,,16.7,16.6,2.31,16.4,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,24.6,,,0.15,0.14,0.0015,1.69E+01,4.39E-01,2.90E-04,L4,,,,,
2019/4/4 17:00,0.76,-1.83,-0.008,14.7,14.3,14.4,14.3,14.4,14.5,14.4,14.7,13.9,0.34,17.1,14.6,14.6,14.5,14.1,14.5,15.1,14.7,14.6,14.4,14.7,14.5,14.4,14.3,22.5,18.2,18.5,14.6,14.7,15.1,,16.7,16.6,2.42,16.6,0,0,13.83,-,14.75,-,22,-,-,0.41,0.012,23.7,,,0.15,0.14,0.0015,1.67E+01,4.55E-01,2.90E-04,L4,,,,,
2019/4/4 23:00,0.76,-1.82,-0.008,14.7,14.3,14.4,14.2,14.4,14.5,14.4,14.7,13.9,0.37,17.1,14.7,14.6,14.6,14.1,14.5,15.1,14.8,14.6,14.4,14.7,14.5,14.5,14.3,22.6,18.2,18.5,14.6,14.8,15.1,,16.7,16.6,2.31,16.4,0,0,13.83,-,14.75,-,22,-,-,0.41,0.012,23.7,,,0.15,0.14,0.0015,1.68E+01,4.32E-01,2.90E-04,L4,,,,,
2019/4/5 5:00,0.76,-1.81,-0.008,14.7,14.4,14.5,14.3,14.4,14.5,14.4,14.7,14,0.38,17.1,14.7,14.6,14.6,14.1,14.5,15.1,14.7,14.6,14.4,14.7,14.5,14.4,14.3,22.5,18.2,18.5,14.6,14.8,15,,16.7,16.6,2.31,16.7,0,0,13.96,-,14.89,-,22,-,-,0.42,0.012,23.7,,,0.15,0.14,0.0015,1.72E+01,3.93E-01,2.90E-04,L4,,,,,
2019/4/5 11:00,0.76,-1.79,-0.008,14.6,14.4,14.4,14.3,14.4,14.5,14.4,14.7,13.9,0.51,17.1,14.6,14.6,14.6,14.1,14.5,15.1,14.7,14.6,14.4,14.6,14.5,14.4,14.2,22.5,18.1,18.5,14.6,14.8,15,,16.7,16.6,2.31,17,0,0,13.96,-,14.89,-,22,-,-,0.42,0.012,24,,,0.15,0.14,0.0014,1.72E+01,4.49E-01,2.90E-04,L4,,,,,
2019/4/5 17:00,0.77,-1.75,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.7,14,0.47,17.1,14.7,14.6,14.6,14.1,14.5,15.1,14.7,14.6,14.4,14.6,14.5,14.4,14.3,22.6,18.1,18.5,14.6,14.7,15.1,,16.7,16.6,2.31,17.5,0,0,13.96,-,14.89,-,22,-,-,0.42,0.012,23.8,,,0.15,0.14,0.0015,1.72E+01,4.16E-01,2.90E-04,L4,,,,,
2019/4/5 23:00,0.76,-1.75,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.8,14,0.04,17.1,14.7,14.6,14.6,14.1,14.5,15.1,14.7,14.6,14.4,14.7,14.5,14.4,14.3,22.6,18.1,18.5,14.6,14.7,14.9,,16.7,16.6,2.32,17.5,0,0,13.96,-,14.89,-,22,-,-,0.42,0.012,22.7,,,0.15,0.14,0.0015,1.72E+01,3.93E-01,2.90E-04,L4,,,,,
2019/4/6 5:00,0.76,-1.79,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.7,14,0.36,17.2,14.7,14.6,14.6,14.1,14.5,15.1,14.8,14.6,14.4,14.7,14.5,14.5,14.3,22.6,18.2,18.5,14.6,14.7,14.9,,16.7,16.6,2.21,17.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,21,,,0.15,0.14,0.0015,1.71E+01,4.35E-01,2.90E-04,L4,,,,,
2019/4/6 11:00,0.76,-1.8,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.8,14,0.4,17.2,14.7,14.6,14.6,14.1,14.5,15.1,14.8,14.6,14.4,14.7,14.5,14.5,14.3,22.6,18.1,18.6,14.6,14.7,14.9,,16.6,16.6,2.11,17.7,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,21.1,,,0.15,0.14,0.0015,1.70E+01,4.05E-01,2.90E-04,L4,,,,,
2019/4/6 17:00,0.76,-1.8,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.8,14,0.26,17.2,14.7,14.6,14.6,14.1,14.5,15.2,14.8,14.6,14.4,14.7,14.5,14.5,14.3,22.6,18.1,18.6,14.6,14.8,15.2,,16.6,16.5,2.11,18,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,22.2,,,0.15,0.14,0.0013,1.71E+01,3.97E-01,2.90E-04,L4,,,,,
2019/4/6 23:00,0.75,-1.82,-0.008,14.8,14.4,14.5,14.4,14.5,14.6,14.5,14.7,14,0.27,17.2,14.7,14.6,14.6,14.2,14.5,15.2,14.8,14.7,14.5,14.7,14.5,14.5,14.3,22.6,18.2,18.6,14.7,14.7,14.9,,16.6,16.6,2.11,18,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,22.3,,,0.15,0.14,0.0016,1.72E+01,4.64E-01,2.90E-04,L4,,,,,
2019/4/7 5:00,0.75,-1.82,-0.008,14.8,14.4,14.5,14.4,14.5,14.6,14.5,14.8,14,0.42,17.2,14.7,14.6,14.6,14.2,14.6,15.2,14.8,14.7,14.5,14.7,14.6,14.5,14.3,22.7,18.2,18.6,14.7,14.7,15,,16.6,16.5,2.01,18.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,22.7,,,0.15,0.14,0.0015,1.69E+01,4.77E-01,2.90E-04,L4,,,,,
2019/4/7 11:00,0.76,-1.81,-0.008,14.8,14.5,14.6,14.4,14.5,14.6,14.5,14.7,14.1,0.53,17.2,14.8,14.7,14.6,14.2,14.6,15.2,14.8,14.7,14.5,14.7,14.6,14.5,14.3,22.7,18.2,18.6,14.7,14.8,15,,16.6,16.5,2.01,18.3,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,24.1,,,0.15,0.14,0.0015,1.68E+01,4.43E-01,2.90E-04,L4,,,,,
2019/4/7 17:00,0.76,-1.78,-0.008,14.8,14.5,14.6,14.4,14.5,14.6,14.6,14.8,14,0.36,17.2,14.8,14.7,14.6,14.2,14.6,15.2,14.8,14.7,14.5,14.8,14.6,14.5,14.4,22.7,18.2,18.6,14.7,14.7,15.1,,16.6,16.5,2,18.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.6,,,0.15,0.14,0.0014,1.71E+01,3.97E-01,2.90E-04,L4,,,,,
2019/4/7 23:00,0.76,-1.79,-0.008,14.8,14.5,14.6,14.4,14.5,14.7,14.6,14.8,14.1,0.19,17.2,14.7,14.7,14.6,14.2,14.6,15.2,14.8,14.7,14.5,14.8,14.6,14.5,14.4,22.7,18.2,18.6,14.7,14.9,15.1,,16.6,16.5,4.18,18.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.2,,,0.15,0.14,0.0016,1.69E+01,4.38E-01,3.00E-04,L4,,,,,
2019/4/8 5:00,0.76,-1.8,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.28,17.2,14.8,14.7,14.7,14.2,14.6,15.2,14.8,14.7,14.5,14.8,14.6,14.6,14.4,22.8,18.2,18.6,14.7,14.9,15.1,,16.6,16.5,4.17,18.6,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.5,,,0.15,0.14,0.0014,1.70E+01,4.49E-01,2.90E-04,L4,,,,,
2019/4/8 11:00,0.76,-1.8,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.31,17.3,14.8,14.7,14.7,14.2,14.6,15.3,14.8,14.7,14.5,14.8,14.6,14.6,14.4,22.8,18.2,18.6,14.7,14.9,15.1,,16.6,16.5,4.18,18.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,23.7,,,0.15,0.14,0.0016,1.66E+01,4.91E-01,2.90E-04,L4,,,,,
2019/4/8 17:00,0.76,-1.8,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.26,17.3,14.8,14.7,14.7,14.2,14.6,15.3,14.8,14.7,14.5,14.8,14.6,14.6,14.4,22.8,18.2,18.6,14.7,14.9,15.3,,16.6,16.5,4.17,18.7,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.6,,,0.15,0.14,0.0015,1.71E+01,5.47E-01,3.00E-04,L4,,,,,
2019/4/8 23:00,0.76,-1.81,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.15,17.3,14.8,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.6,14.8,14.7,14.6,14.4,22.8,18.2,18.6,14.7,14.8,15.1,,16.6,16.5,4.07,18.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.3,,,0.15,0.14,0.0015,1.73E+01,4.18E-01,2.90E-04,L4,,,,,
2019/4/9 5:00,0.76,-1.82,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.17,17.3,14.8,14.7,14.7,14.3,14.6,15.3,14.9,14.7,14.6,14.8,14.6,14.6,14.4,22.8,18.2,18.7,14.7,14.9,15.1,,16.6,16.5,4.07,18.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.3,,,0.15,0.14,0.0014,1.74E+01,4.29E-01,2.90E-04,L4,,,,,
2019/4/9 11:00,0.75,-1.83,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.9,14.1,0.22,17.2,14.8,14.7,14.7,14.2,14.6,15.3,14.9,14.7,14.5,14.8,14.6,14.6,14.4,22.8,18.2,18.7,14.7,14.8,15.1,,16.6,16.5,4.07,18.5,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,23.5,,,0.15,0.14,0.0014,1.70E+01,4.35E-01,2.90E-04,L4,,,,,
2019/4/9 17:00,0.75,-1.84,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.9,14.1,0.15,17.2,14.8,14.7,14.7,14.2,14.6,15.3,14.9,14.7,14.5,14.8,14.6,14.6,14.4,22.8,18.2,18.7,14.7,14.8,15.1,,16.6,16.5,4.07,18.7,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,23.4,,,0.15,0.14,0.0015,1.67E+01,2.98E-01,2.90E-04,L4,,,,,
2019/4/9 23:00,0.75,-1.86,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.2,17.3,14.8,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.5,14.8,14.7,14.6,14.4,22.9,18.2,18.7,14.8,15,15.1,,16.6,16.5,3.97,18.6,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.5,,,0.15,0.14,0.0015,1.71E+01,3.99E-01,2.90E-04,L4,,,,,
2019/4/10 5:00,0.75,-1.85,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.31,17.3,14.8,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.6,14.8,14.7,14.6,14.4,22.9,18.2,18.7,14.7,14.9,15.1,,16.5,16.5,3.97,18.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.8,,,0.15,0.14,0.0015,1.71E+01,4.78E-01,2.90E-04,L4,,,,,
2019/4/10 11:00,0.75,-1.85,-0.008,14.9,14.5,14.6,14.5,14.6,14.7,14.6,14.8,14.1,0.38,17.3,14.8,14.8,14.7,14.3,14.7,15.3,14.9,14.8,14.6,14.8,14.7,14.6,14.4,22.9,18.2,18.7,14.8,14.9,15.1,,16.5,16.5,3.97,18.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,24,,,0.15,0.14,0.0016,1.71E+01,4.81E-01,2.90E-04,L4,,,,,
2019/4/10 17:00,0.76,-1.83,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.47,17.4,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.8,14.6,14.8,14.7,14.6,14.5,22.9,18.2,18.7,14.8,14.9,15.3,,16.5,16.5,3.96,18.4,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,24.2,,,0.15,0.14,0.0014,1.69E+01,4.67E-01,2.90E-04,L4,,,,,
2019/4/10 23:00,0.76,-1.8,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.41,17.3,14.8,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.6,14.8,14.7,14.6,14.4,22.9,18.2,18.7,14.8,15,15.1,,16.5,16.5,3.96,18.2,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,24,,,0.15,0.14,0.0015,1.72E+01,4.58E-01,2.90E-04,L4,,,,,
2019/4/11 5:00,0.76,-1.78,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.1,0.24,17.3,14.8,14.7,14.7,14.2,14.6,15.2,14.8,14.7,14.5,14.8,14.6,14.5,14.4,22.9,18.1,18.6,14.7,14.9,15.1,,16.5,16.5,4.07,17.9,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,23.5,,,0.15,0.14,0.0014,1.70E+01,5.29E-01,2.90E-04,L4,,,,,
2019/4/11 11:00,0.76,-1.79,-0.008,14.8,14.4,14.5,14.4,14.5,14.6,14.5,14.8,14,0.04,17.3,14.8,14.7,14.7,14.2,14.6,15.2,14.8,14.7,14.5,14.8,14.6,14.5,14.3,22.8,18,18.6,14.7,14.8,15,,16.5,16.5,4.28,17.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.6,,,0.15,0.14,0.0015,1.65E+01,4.23E-01,2.90E-04,L4,,,,,
2019/4/11 17:00,0.76,-1.8,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.7,14,-0.01,17.3,14.7,14.7,14.6,14.2,14.6,15.2,14.8,14.6,14.4,14.7,14.5,14.5,14.3,23,18,18.6,14.7,14.8,15.1,,16.5,16.5,4.27,17.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.4,,,0.15,0.14,0.0015,1.71E+01,3.93E-01,2.90E-04,L4,,,,,
2019/4/11 23:00,0.76,-1.82,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.7,13.9,0.02,17.5,14.7,14.6,14.6,14.2,14.5,15.2,14.7,14.6,14.4,14.7,14.5,14.5,14.3,23.7,18.1,18.7,14.6,14.8,15.1,,16.5,16.5,4.28,17.6,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,26.6,,,0.15,0.14,0.0015,1.67E+01,3.59E-01,2.90E-04,L4,,,,,
2019/4/12 5:00,0.75,-1.83,-0.008,14.7,14.4,14.5,14.3,14.5,14.5,14.5,14.7,13.9,0.01,17.8,14.7,14.6,14.6,14.2,14.6,15.2,14.8,14.6,14.4,14.7,14.6,14.5,14.3,24.4,18.2,18.9,14.7,14.8,15,,16.5,16.4,4.18,17.4,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,26.6,,,0.15,0.14,0.0015,1.71E+01,3.96E-01,2.90E-04,L4,,,,,
2019/4/12 11:00,0.75,-1.84,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.7,13.9,0.02,18,14.7,14.6,14.6,14.2,14.5,15.2,14.7,14.6,14.4,14.7,14.5,14.5,14.2,24.9,18.3,19,14.7,14.8,15,,16.5,16.5,4.17,17.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.5,,,0.15,0.14,0.0016,1.73E+01,4.33E-01,2.90E-04,L4,,,,,
2019/4/12 17:00,0.76,-1.83,-0.008,14.8,14.4,14.5,14.3,14.5,14.6,14.5,14.7,13.9,0.01,18.1,14.7,14.7,14.6,14.3,14.6,15.2,14.7,14.6,14.3,14.7,14.5,14.4,14.2,25.2,18.4,19.2,14.7,14.8,15.1,,16.5,16.4,4.18,17.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.5,,,0.15,0.14,0.0015,1.71E+01,4.06E-01,2.90E-04,L4,,,,,
2019/4/12 23:00,0.75,-1.85,-0.008,14.8,14.4,14.5,14.3,14.5,14.6,14.5,14.7,13.9,0.01,18.3,14.7,14.6,14.6,14.3,14.6,15.3,14.7,14.6,14.4,14.7,14.5,14.5,14.2,25.8,18.4,19.3,14.7,14.8,15,,16.5,16.4,4.17,17.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.5,,,0.15,0.14,0.0014,1.72E+01,4.58E-01,2.90E-04,L4,,,,,
2019/4/13 5:00,0.75,-1.86,-0.008,14.8,14.4,14.5,14.3,14.4,14.6,14.5,14.7,13.9,0.01,18.5,14.6,14.6,14.6,14.3,14.5,15.2,14.7,14.6,14.3,14.7,14.5,14.4,14.2,26.4,18.5,19.4,14.7,14.8,15,,16.5,16.4,4.17,17.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.6,,,0.15,0.14,0.0016,1.72E+01,4.00E-01,2.90E-04,L4,,,,,
2019/4/13 11:00,0.75,-1.87,-0.008,14.7,14.4,14.5,14.3,14.5,14.5,14.5,14.7,13.9,0.02,18.9,14.6,14.6,14.6,14.3,14.5,15.2,14.7,14.6,14.3,14.6,14.5,14.4,14.1,27.4,18.6,19.6,14.7,14.9,15.1,,16.5,16.4,4.17,17.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.6,,,0.15,0.14,0.0015,1.72E+01,4.08E-01,2.90E-04,L4,,,,,
2019/4/13 17:00,0.75,-1.87,-0.008,14.7,14.4,14.6,14.3,14.5,14.6,14.5,14.7,13.9,0.02,19.1,14.6,14.6,14.6,14.3,14.5,15.2,14.7,14.6,14.3,14.6,14.5,14.4,14.1,28,18.8,19.8,14.7,14.7,15.1,,16.5,16.4,4.17,17.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.6,,,0.15,0.14,0.0015,1.71E+01,4.33E-01,2.90E-04,L4,,,,,
2019/4/13 23:00,0.75,-1.87,-0.008,14.8,14.4,14.5,14.3,14.5,14.5,14.5,14.7,13.8,0.02,19.2,14.6,14.6,14.6,14.4,14.5,15.3,14.7,14.6,14.3,14.6,14.5,14.4,14.1,28.5,18.9,19.9,14.7,14.8,15.1,,16.5,16.4,4.17,17.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,26.6,,,0.15,0.14,0.0015,1.72E+01,3.86E-01,2.90E-04,L4,,,,,
2019/4/14 5:00,0.75,-1.86,-0.008,14.7,14.4,14.6,14.3,14.5,14.6,14.5,14.8,13.9,0.02,19.3,14.6,14.6,14.6,14.4,14.5,15.3,14.7,14.6,14.3,14.6,14.5,14.4,14.1,28.7,19,20,14.7,14.9,15.1,,16.5,16.4,4.08,17.7,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,26.7,,,0.15,0.14,0.0015,1.69E+01,4.53E-01,2.90E-04,L4,,,,,
2019/4/14 11:00,0.75,-1.85,-0.008,14.7,14.5,14.6,14.4,14.5,14.6,14.5,14.8,13.9,0.06,19.3,14.6,14.6,14.6,14.4,14.5,15.3,14.8,14.7,14.3,14.6,14.5,14.4,14.1,28.7,19.1,20.1,14.7,14.8,15,,16.5,16.4,4.17,18,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,26.6,,,0.15,0.14,0.0014,1.70E+01,4.05E-01,3.00E-04,L4,,,,,
2019/4/14 17:00,0.76,-1.83,-0.008,14.8,14.5,14.6,14.3,14.5,14.6,14.5,14.8,13.9,0.02,19.2,14.6,14.6,14.6,14.4,14.5,15.3,14.7,14.6,14.3,14.6,14.5,14.4,14.1,28.7,19.1,20.1,14.7,14.8,15.2,,16.5,16.4,4.17,17.9,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,26.5,,,0.15,0.14,0.0015,1.75E+01,4.05E-01,2.90E-04,L4,,,,,
2019/4/14 23:00,0.76,-1.81,-0.008,14.8,14.5,14.6,14.4,14.5,14.6,14.6,14.8,13.9,0.06,19.2,14.6,14.6,14.6,14.4,14.5,15.3,14.8,14.7,14.3,14.7,14.6,14.5,14.1,28.5,19.1,20.1,14.7,14.8,15.1,,16.5,16.4,4.17,18.1,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,26.4,,,0.14,0.14,0.0016,1.71E+01,4.50E-01,2.90E-04,L4,,,,,
2019/4/15 5:00,0.77,-1.77,-0.008,14.8,14.5,14.6,14.4,14.5,14.6,14.6,14.8,13.9,-0.02,19.2,14.7,14.7,14.6,14.4,14.6,15.4,14.8,14.7,14.3,14.7,14.6,14.5,14.2,28.4,19.1,20.1,14.8,14.7,15,,16.5,16.4,4.17,18.2,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,26.2,,,0.14,0.14,0.0015,1.69E+01,4.49E-01,2.90E-04,L4,,,,,
2019/4/15 11:00,0.77,-1.76,-0.008,14.8,14.5,14.7,14.4,14.6,14.7,14.6,15,13.9,0,19.1,14.7,14.6,14.6,14.4,14.5,15.4,14.8,14.7,14.4,14.7,14.6,14.5,14.2,28.3,19.2,20.2,14.8,14.8,15,,16.5,16.4,4.17,18.6,0,0,13.69,-,14.6,-,21,-,-,0.4,0.011,26.2,,,0.14,0.14,0.0015,1.68E+01,4.23E-01,2.90E-04,L4,,,,,
2019/4/15 17:00,0.77,-1.77,-0.008,14.9,14.6,14.7,14.5,14.6,14.7,14.6,14.9,13.9,-0.05,19.1,14.7,14.7,14.6,14.4,14.6,15.4,14.8,14.7,14.4,14.7,14.6,14.5,14.2,28.5,19,20,14.8,14.9,15.2,,16.5,16.4,4.17,18.8,0,0,13.96,-,14.89,-,21,-,-,0.42,0.011,26,,,0.14,0.14,0.0014,1.73E+01,3.36E-01,3.00E-04,L4,,,,,
2019/4/15 23:00,0.77,-1.8,-0.008,14.9,14.6,14.7,14.5,14.6,14.7,14.7,14.9,13.9,-0.02,19.6,14.7,14.7,14.6,14.5,14.6,15.5,14.8,14.8,14.4,14.8,14.6,14.5,14.2,30,19.2,20.4,14.9,15,15.2,,16.4,16.4,4.18,18.8,0,0,13.96,-,14.89,-,21,-,-,0.42,0.011,26.2,,,0.14,0.14,0.0014,1.74E+01,4.10E-01,3.00E-04,L4,,,,,
2019/4/16 5:00,0.76,-1.83,-0.008,14.9,14.6,14.8,14.5,14.6,14.7,14.7,15,13.9,-0.01,20,14.7,14.7,14.6,14.5,14.6,15.5,14.8,14.8,14.4,14.8,14.7,14.6,14.2,31.6,19.3,20.6,14.9,14.9,15.1,,16.4,16.4,4.06,18.8,0,0,13.96,-,14.89,-,21,-,-,0.42,0.011,26.4,,,0.14,0.14,0.0015,1.71E+01,5.20E-01,2.90E-04,L4,,,,,
2019/4/16 11:00,0.76,-1.84,-0.008,14.9,14.6,14.8,14.5,14.6,14.7,14.7,15,13.9,0,20.4,14.7,14.7,14.6,14.5,14.6,15.6,14.8,14.8,14.4,14.7,14.7,14.5,14.1,33,19.6,21,15,15,15.2,,16.4,16.4,4.07,19.1,0,0,14.09,-,15.03,-,21,-,-,0.43,0.011,26.4,,,0.14,0.14,0.0015,1.68E+01,3.68E-01,2.90E-04,L4,,,,,
2019/4/16 17:00,0.76,-1.83,-0.008,14.9,14.6,14.8,14.5,14.6,14.7,14.7,15,13.9,0.01,20.7,14.8,14.8,14.6,14.6,14.7,15.7,14.8,14.8,14.4,14.8,14.7,14.6,14.1,33.7,19.8,21.3,15.1,15,15.3,,16.4,16.4,4.08,19.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0013,1.72E+01,3.66E-01,2.94E-04,L4,,,,,
2019/4/16 23:00,0.76,-1.84,-0.008,14.9,14.6,14.8,14.5,14.6,14.7,14.7,15.1,13.9,0.01,20.9,14.8,14.8,14.5,14.6,14.7,15.7,14.8,14.8,14.4,14.8,14.7,14.6,14.1,34.4,19.9,21.4,15.1,15.1,15.2,,16.4,16.4,4.06,19.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0015,1.68E+01,3.79E-01,2.92E-04,L4,,,,,
2019/4/17 5:00,0.77,-1.83,-0.008,15,14.7,14.9,14.5,14.7,14.8,14.8,15.1,13.9,0,21.1,14.8,14.9,14.6,14.6,14.7,15.7,14.9,14.8,14.4,14.8,14.8,14.6,14.2,34.7,20,21.5,15.1,15.1,15.2,,16.4,16.4,4.06,19.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0013,1.70E+01,3.45E-01,2.94E-04,L4,,,,,
2019/4/17 11:00,0.77,-1.83,-0.008,15,14.7,14.9,14.6,14.7,14.8,14.8,15.1,13.9,0.02,21.2,14.8,14.9,14.6,14.6,14.7,15.8,14.9,14.9,14.4,14.9,14.8,14.6,14.1,35,19.4,21.1,15.2,15.1,15.2,,16.4,16.4,4.07,19.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0014,1.73E+01,4.10E-01,3.00E-04,L4,,,,,
2019/4/17 17:00,0.77,-1.81,-0.008,15,14.7,14.9,14.6,14.7,14.8,14.8,15.3,14,0.02,21.3,14.9,14.9,14.6,14.7,14.8,15.8,14.9,14.9,14.4,14.9,14.8,14.6,14.1,35.1,17.6,19.6,15.2,15.1,15.4,,16.4,16.4,4.07,19.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0016,1.72E+01,3.98E-01,2.90E-04,L3,,,,,
2019/4/17 23:00,0.77,-1.81,-0.008,15.1,14.8,15,14.6,14.8,14.9,14.8,15.2,14,0.02,21.3,14.9,15,14.6,14.7,14.8,15.9,14.9,14.9,14.5,14.9,14.8,14.7,14.2,35,17.7,19.7,15.2,15.2,15.4,,16.4,16.4,4.07,19.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.75E+01,3.83E-01,3.00E-04,L3,,,,,
2019/4/18 5:00,0.78,-1.8,-0.008,15.1,14.8,15,14.7,14.8,14.9,14.9,15.3,14.1,0.02,21.3,14.9,15,14.6,14.7,14.8,15.9,15,15,14.5,15,14.9,14.7,14.2,34.8,17.8,19.8,15.3,15.2,15.4,,16.4,16.4,3.97,19.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0014,1.71E+01,4.25E-01,2.90E-04,L3,,,,,
2019/4/18 11:00,0.78,-1.8,-0.008,15.1,14.8,15,14.7,14.8,14.9,14.9,15.3,14.1,0.06,21.3,15,15,14.7,14.8,14.9,16,15,15,14.5,15,14.9,14.8,14.3,34.8,17.9,19.9,15.4,15.1,15.3,,16.4,16.4,3.97,19.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.5,,,0.14,0.14,0.0015,1.74E+01,4.05E-01,3.00E-04,L3,,,,,
2019/4/18 17:00,0.78,-1.79,-0.008,15.1,14.8,15.1,14.7,14.9,15,14.9,15.4,14.1,-0.01,21.2,15,15,14.7,14.8,14.9,15.9,15,15,14.6,15.1,14.9,14.8,14.3,34.5,17.9,19.9,15.4,15.2,15.5,,16.4,16.4,4.07,20.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0016,1.70E+01,4.17E-01,3.00E-04,L3,,,,,
2019/4/18 23:00,0.78,-1.79,-0.008,15.2,14.9,15.1,14.8,14.9,15,15,15.4,14.1,0.04,21.2,15.1,15.1,14.8,14.8,14.9,16,15.1,15,14.6,15.1,14.9,14.8,14.4,34.5,18,20,15.4,15.3,15.5,,16.4,16.4,3.97,20.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.69E+01,3.30E-01,2.90E-04,L3,,,,,
2019/4/19 5:00,0.78,-1.78,-0.008,15.2,14.9,15.1,14.8,14.9,15,15,15.4,14.2,0,21.2,15.1,15.1,14.8,14.8,15,16.1,15.1,15.1,14.6,15.1,15,14.9,14.4,34.3,18.1,20.1,15.4,15.2,15.4,,16.4,16.4,3.97,20.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.71E+01,3.27E-01,2.90E-04,L3,,,,,
2019/4/19 11:00,0.78,-1.79,-0.008,15.2,14.9,15.1,14.8,15,15.1,15,15.4,14.2,0.07,21.2,15.2,15.2,14.9,14.9,15,16.1,15.1,15.1,14.7,15.1,15,14.9,14.5,34.2,18.1,20.1,15.4,15.4,15.6,,16.4,16.4,3.97,20.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.73E+01,3.64E-01,2.90E-04,L3,,,,,
2019/4/19 17:00,0.78,-1.78,-0.008,15.3,15,15.2,14.9,15,15.1,15.1,15.5,14.2,0.03,21.1,15.1,15.2,14.9,14.9,15,16.1,15.2,15.2,14.7,15.2,15,14.9,14.5,34,18.1,20.2,15.5,15.4,15.8,,16.4,16.4,3.97,21,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.75E+01,4.86E-01,2.90E-04,L3,,,,,
2019/4/19 23:00,0.78,-1.8,-0.008,15.3,15,15.2,14.9,15,15.1,15.1,15.5,14.3,0.01,21.2,15.2,15.3,14.9,14.9,15.1,16.2,15.2,15.2,14.8,15.2,15.1,14.9,14.5,34.1,18.2,20.2,15.5,15.5,15.7,,16.4,16.4,3.97,20.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.75E+01,4.11E-01,3.00E-04,L3,,,,,
2019/4/20 5:00,0.78,-1.82,-0.008,15.4,15,15.3,14.9,15.1,15.2,15.1,15.5,14.3,0.01,21.3,15.2,15.3,14.9,14.9,15.1,16.2,15.3,15.3,14.8,15.3,15.1,15,14.6,34.5,18.2,20.3,15.6,15.4,15.7,,16.4,16.4,3.86,20.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0014,1.70E+01,3.95E-01,2.90E-04,L3,,,,,
2019/4/20 11:00,0.78,-1.81,-0.008,15.4,15.1,15.3,14.9,15.1,15.2,15.1,15.5,14.3,0.03,21.5,15.3,15.3,15,15,15.1,16.3,15.3,15.2,14.8,15.3,15.1,15,14.6,34.8,18.3,20.5,15.6,15.6,15.7,,16.4,16.4,3.86,20.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0015,1.71E+01,3.45E-01,3.00E-04,L3,,,,,
2019/4/20 17:00,0.78,-1.8,-0.008,15.4,15,15.3,14.9,15.1,15.2,15.2,15.5,14.3,0.01,21.4,15.2,15.3,14.9,14.9,15.1,16.2,15.3,15.3,14.8,15.3,15.2,15,14.6,34.8,18.3,20.5,15.6,15.4,15.7,,16.4,16.4,3.87,20.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.72E+01,3.23E-01,2.90E-04,L3,,,,,
2019/4/20 23:00,0.78,-1.81,-0.008,15.4,15.1,15.3,14.9,15.1,15.2,15.2,15.5,14.3,0.01,21.5,15.3,15.4,15,15,15.2,16.3,15.3,15.3,14.8,15.3,15.2,15.1,14.6,34.7,18.4,20.5,15.7,15.5,15.7,,16.4,16.4,3.76,20.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0015,1.74E+01,3.70E-01,3.00E-04,L3,,,,,
2019/4/21 5:00,0.78,-1.8,-0.008,15.4,15.1,15.3,15,15.1,15.2,15.2,15.6,14.4,0,21.5,15.4,15.4,15,15,15.2,16.3,15.4,15.3,14.9,15.4,15.2,15.1,14.6,34.5,18.4,20.6,15.6,15.6,15.7,,16.4,16.4,3.76,20.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.74E+01,4.00E-01,3.00E-04,L3,,,,,
2019/4/21 11:00,0.78,-1.8,-0.008,15.5,15.1,15.4,15,15.1,15.3,15.2,15.6,14.4,0.03,21.5,15.4,15.4,15,15,15.2,16.3,15.4,15.4,14.9,15.4,15.3,15.1,14.6,34.4,18.4,20.6,15.7,15.6,15.8,,16.4,16.4,3.75,20.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0015,1.69E+01,3.69E-01,3.00E-04,L3,,,,,
2019/4/21 17:00,0.78,-1.79,-0.008,15.5,15.1,15.4,15,15.2,15.3,15.3,15.6,14.4,0.01,21.4,15.4,15.4,15.1,15.1,15.2,16.4,15.4,15.4,14.9,15.4,15.3,15.1,14.7,34.1,18.4,20.6,15.7,15.6,15.8,,16.4,16.4,3.76,20.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0014,1.74E+01,3.35E-01,3.00E-04,L3,,,,,
2019/4/21 23:00,0.79,-1.79,-0.008,15.5,15.2,15.4,15.1,15.2,15.3,15.3,15.6,14.5,0.02,21.3,15.4,15.5,15.1,15.1,15.3,16.4,15.4,15.4,15,15.4,15.3,15.2,14.8,33.9,18.4,20.5,15.7,15.7,16,,16.4,16.4,3.66,20.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0014,1.68E+01,3.26E-01,3.00E-04,L3,,,,,
2019/4/22 5:00,0.79,-1.78,-0.008,15.5,15.2,15.4,15.1,15.2,15.4,15.3,15.7,14.5,0,21.3,15.5,15.5,15.1,15.1,15.3,16.4,15.5,15.4,15,15.5,15.4,15.2,14.8,33.6,18.4,20.5,15.8,15.7,15.9,,16.4,16.4,3.66,20.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.71E+01,4.00E-01,3.00E-04,L3,,,,,
2019/4/22 11:00,0.79,-1.79,-0.008,15.6,15.3,15.5,15.2,15.3,15.4,15.4,15.7,14.5,0.01,21.3,15.5,15.6,15.2,15.2,15.4,16.5,15.5,15.5,15.1,15.5,15.4,15.2,14.8,33.6,18.4,20.6,15.8,15.7,15.8,,16.4,16.4,3.66,20.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.72E+01,4.23E-01,3.00E-04,L3,,,,,
2019/4/22 17:00,0.78,-1.8,-0.008,15.6,15.3,15.5,15.2,15.4,15.4,15.4,15.7,14.6,-0.01,21.3,15.5,15.6,15.2,15.2,15.4,16.5,15.6,15.5,15.1,15.6,15.4,15.3,14.9,33.7,18.5,20.6,15.8,15.7,15.9,,16.5,16.4,3.66,21.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.71E+01,2.84E-01,3.00E-04,L3,,,,,
2019/4/22 23:00,0.78,-1.83,-0.008,15.6,15.3,15.6,15.2,15.4,15.5,15.4,15.8,14.6,0.01,21.7,15.6,15.6,15.2,15.1,15.4,16.6,15.6,15.5,15.1,15.6,15.4,15.3,14.9,34.6,18.6,20.9,15.9,15.7,15.9,,16.5,16.4,3.66,21,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0015,1.71E+01,4.04E-01,3.00E-04,L3,,,,,
2019/4/23 5:00,0.78,-1.84,-0.008,15.7,15.4,15.6,15.3,15.4,15.5,15.5,15.8,14.6,0,21.9,15.6,15.6,15.3,15.1,15.4,16.6,15.6,15.6,15.1,15.6,15.5,15.4,14.9,35.2,18.7,21,16,15.9,16,,16.5,16.4,3.65,20.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0015,1.70E+01,4.07E-01,3.00E-04,L3,,,,,
2019/4/23 11:00,0.78,-1.84,-0.008,15.7,15.4,15.7,15.3,15.4,15.5,15.5,15.9,14.6,0.03,22.1,15.6,15.7,15.3,15.1,15.5,16.7,15.6,15.6,15.1,15.6,15.5,15.4,14.9,35.6,18.8,21.1,16.1,15.8,16,,16.5,16.4,3.55,21,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0014,1.67E+01,3.98E-01,3.00E-04,L3,,,,,
2019/4/23 17:00,0.78,-1.82,-0.008,15.7,15.4,15.7,15.4,15.5,15.6,15.5,15.9,14.7,0,22.1,15.7,15.7,15.4,15.2,15.5,16.7,15.7,15.6,15.2,15.7,15.6,15.4,14.9,35.5,18.8,21.1,16.1,15.8,16.2,,16.5,16.4,3.56,21,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0016,1.71E+01,3.30E-01,3.00E-04,L3,,,,,
2019/4/23 23:00,0.78,-1.82,-0.008,15.8,15.5,15.7,15.4,15.5,15.6,15.6,15.9,14.7,0.01,22.1,15.7,15.7,15.4,15.2,15.5,16.7,15.7,15.7,15.3,15.7,15.6,15.4,15,35.6,18.8,21.2,16.1,15.9,16.1,,16.5,16.4,3.56,21.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.75E+01,4.55E-01,3.00E-04,L3,,,,,
2019/4/24 5:00,0.79,-1.81,-0.008,15.8,15.5,15.8,15.4,15.5,15.6,15.6,16,14.8,0.01,22.1,15.7,15.8,15.4,15.3,15.6,16.7,15.7,15.7,15.3,15.8,15.6,15.5,15,35.4,18.8,21.2,16.1,16,16.1,,16.5,16.4,3.56,21.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0016,1.69E+01,3.86E-01,3.00E-04,L3,,,,,
2019/4/24 11:00,0.79,-1.8,-0.008,15.8,15.5,15.8,15.4,15.6,15.7,15.6,16.1,14.8,0.05,22.1,15.8,15.8,15.4,15.3,15.6,16.8,15.8,15.8,15.4,15.8,15.7,15.5,15.1,35.2,18.8,21.2,16.1,16.2,16.2,,16.5,16.4,3.56,21.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.71E+01,3.82E-01,3.00E-04,L3,,,,,
2019/4/24 17:00,0.79,-1.77,-0.008,15.9,15.6,15.8,15.5,15.6,15.7,15.7,16.1,14.9,0.04,22,15.8,15.9,15.5,15.4,15.6,16.8,15.8,15.8,15.4,15.9,15.7,15.6,15.1,34.9,18.9,21.1,16.2,16,16.4,,16.5,16.4,3.56,21.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.72E+01,3.62E-01,2.90E-04,L3,,,,,
2019/4/24 23:00,0.79,-1.75,-0.008,15.9,15.6,15.9,15.5,15.7,15.8,15.7,16.1,14.9,0.06,21.9,15.9,15.9,15.6,15.4,15.7,16.9,15.9,15.8,15.4,15.9,15.8,15.6,15.2,34.7,18.8,21.1,16.2,16,16.2,,16.5,16.4,3.45,21.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.73E+01,3.10E-01,3.00E-04,L3,,,,,
2019/4/25 5:00,0.79,-1.72,-0.008,16,15.6,15.9,15.5,15.7,15.8,15.8,16.2,14.9,0.07,21.8,15.9,15.9,15.6,15.4,15.7,16.9,15.9,15.9,15.5,15.9,15.8,15.7,15.2,34.4,18.9,21.1,16.3,16,16.3,,16.5,16.4,3.45,21.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.75E+01,4.59E-01,3.00E-04,L3,,,,,
2019/4/25 11:00,0.8,-1.71,-0.008,16,15.7,16,15.6,15.8,15.8,15.8,16.1,15,0.05,21.8,16,16,15.7,15.5,15.8,17,16,15.9,15.5,16,15.8,15.7,15.3,34.1,18.8,21.1,16.3,16.3,16.3,,16.5,16.4,3.45,22,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.71E+01,3.81E-01,3.00E-04,L3,,,,,
2019/4/25 17:00,0.8,-1.71,-0.008,16.1,15.7,16,15.6,15.8,15.9,15.8,16.1,15.1,-0.02,21.7,16,16.1,15.7,15.5,15.8,17,16,15.9,15.6,16,15.8,15.7,15.3,33.9,18.8,21.1,16.3,16,16.4,,16.5,16.4,3.45,22.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,25.9,,,0.14,0.14,0.0015,1.72E+01,3.78E-01,3.00E-04,L3,,,,,
2019/4/25 23:00,0.79,-1.75,-0.008,16.1,15.8,16.1,15.7,15.8,15.9,15.9,16.2,15.1,0.03,22,16.1,16.1,15.7,15.5,15.9,17,16,16,15.6,16.1,15.9,15.8,15.4,34.7,19,21.3,16.3,16.2,16.4,,16.5,16.4,3.45,22.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.71E+01,4.47E-01,3.00E-04,L3,,,,,
2019/4/26 5:00,0.78,-1.75,-0.008,16.1,15.8,16.1,15.7,15.9,15.9,15.9,16.3,15.1,0.02,22.1,16.1,16.1,15.7,15.5,15.9,17.1,16.1,16.1,15.6,16.1,16,15.8,15.4,35,19.1,21.4,16.4,16.3,16.5,,16.5,16.4,3.45,22,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0014,1.70E+01,4.03E-01,2.90E-04,L3,,,,,
2019/4/26 11:00,0.78,-1.75,-0.008,16.1,15.8,16.1,15.7,15.9,16,15.9,16.3,15.1,0.05,22.2,16.1,16.1,15.8,15.6,15.9,17.1,16.1,16.1,15.7,16.1,16,15.8,15.4,35.1,19.1,21.4,16.4,16.4,16.5,,16.5,16.4,3.55,21.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.3,,,0.14,0.14,0.0015,1.73E+01,3.65E-01,3.00E-04,L3,,,,,
2019/4/26 17:00,0.78,-1.74,-0.008,16.2,15.8,16.1,15.7,15.9,16,16,16.3,15.2,0.02,22.2,16.1,16.2,15.8,15.6,15.9,17.2,16.1,16.1,15.7,16.1,16,15.9,15.4,35,19.1,21.4,16.4,16.2,16.4,,16.5,16.4,3.45,21.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.3,,,0.14,0.14,0.0015,1.72E+01,3.33E-01,2.90E-04,L3,,,,,
2019/4/26 23:00,0.77,-1.75,-0.008,16.2,15.9,16.2,15.8,15.9,16.1,16,16.3,15.2,0.04,22.2,16.1,16.2,15.8,15.6,16,17.2,16.1,16.1,15.7,16.2,16,15.9,15.4,35.1,19.1,21.5,16.5,16.3,16.7,,16.5,16.5,3.45,21.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.5,,,0.14,0.14,0.0014,1.74E+01,3.32E-01,2.90E-04,L3,,,,,
2019/4/27 5:00,0.77,-1.75,-0.008,16.2,15.9,16.1,15.7,15.9,16,16,16.3,15.2,0.01,22.1,16.1,16.2,15.8,15.6,15.9,17.2,16.1,16.1,15.7,16.2,16,15.9,15.4,35.1,19.1,21.4,16.5,16.4,16.5,,16.5,16.4,3.45,21.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.3,,,0.14,0.14,0.0015,1.72E+01,3.14E-01,2.90E-04,L3,,,,,
2019/4/27 11:00,0.77,-1.75,-0.008,16.3,15.9,16.2,15.8,15.9,16.1,16,16.3,15.2,0.04,22.1,16.2,16.2,15.9,15.7,16,17.2,16.1,16.1,15.7,16.2,16,15.9,15.4,35,19.1,21.4,16.5,16.4,16.5,,16.5,16.5,3.44,20.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.5,,,0.14,0.14,0.0015,1.72E+01,3.69E-01,2.90E-04,L3,,,,,
2019/4/27 17:00,0.77,-1.76,-0.008,16.3,15.9,16.2,15.8,16,16.1,16,16.3,15.2,-0.01,22.1,16.2,16.2,15.9,15.7,16,17.2,16.1,16.1,15.7,16.1,16,15.9,15.5,34.9,19.1,21.3,16.5,16.3,16.4,,16.5,16.5,3.35,20.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.4,,,0.14,0.14,0.0014,1.71E+01,3.98E-01,2.90E-04,L3,,,,,
2019/4/27 23:00,0.76,-1.79,-0.008,16.3,15.9,16.2,15.8,16,16.1,16,16.3,15.2,0.01,22.4,16.2,16.2,15.9,15.6,16,17.2,16.1,16.1,15.7,16.2,16,15.9,15.4,35.8,19.1,21.5,16.5,16.4,16.7,,16.5,16.5,3.34,20.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.4,,,0.14,0.14,0.0015,1.74E+01,3.91E-01,2.90E-04,L3,,,,,
2019/4/28 5:00,0.76,-1.82,-0.008,16.3,15.9,16.2,15.8,15.9,16.1,16,16.3,15.1,-0.02,22.6,16.2,16.2,15.9,15.6,16,17.2,16.2,16.1,15.7,16.2,16.1,15.9,15.4,36.5,19.1,21.6,16.6,16.4,16.5,,16.5,16.5,3.24,20.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.5,,,0.14,0.14,0.0014,1.68E+01,3.08E-01,2.90E-04,L3,,,,,
2019/4/28 11:00,0.76,-1.83,-0.008,16.3,15.9,16.2,15.8,15.9,16,16,16.3,15.1,0.01,23.1,16.2,16.2,15.8,15.6,16,17.2,16.2,16.1,15.7,16.2,16.1,15.9,15.4,37.8,19.3,21.9,16.7,16.4,16.6,,16.5,16.5,3.34,20.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.5,,,0.14,0.14,0.0015,1.69E+01,3.14E-01,2.90E-04,L3,,,,,
2019/4/28 17:00,0.76,-1.83,-0.008,16.3,15.9,16.3,15.8,16,16.1,16.1,16.4,15.1,0.01,23.2,16.1,16.2,15.8,15.5,16,17.2,16.1,16.1,15.6,16.2,16.1,15.9,15.4,38.4,19.3,22,16.7,16.3,16.4,,16.5,16.5,3.24,20.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.5,,,0.14,0.14,0.0014,1.71E+01,4.17E-01,2.90E-04,L3,,,,,
2019/4/28 23:00,0.76,-1.84,-0.008,16.3,15.9,16.3,15.8,16,16.1,16.1,16.3,15.2,0.03,23.4,16.2,16.3,15.8,15.5,16,17.3,16.2,16.2,15.7,16.2,16.1,15.9,15.4,38.8,19.4,22,16.7,16.4,16.6,,16.5,16.5,3.24,20,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.5,,,0.14,0.13,0.0015,1.74E+01,3.22E-01,3.00E-04,L3,,,,,
2019/4/29 5:00,0.76,-1.84,-0.008,16.3,16,16.3,15.9,16,16.1,16.1,16.4,15.2,0,23.4,16.2,16.3,15.9,15.5,16,17.3,16.2,16.2,15.7,16.2,16.1,15.9,15.4,38.9,19.4,22.1,16.8,16.4,16.6,,16.5,16.5,3.24,20,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.5,,,0.14,0.13,0.0015,1.74E+01,3.90E-01,3.00E-04,L3,,,,,
2019/4/29 11:00,0.76,-1.83,-0.008,16.3,16,16.3,15.9,16.1,16.1,16.1,16.4,15.2,0.04,23.4,16.2,16.3,15.9,15.5,16,17.3,16.2,16.2,15.7,16.2,16.1,15.9,15.4,38.8,19.4,22.1,16.7,16.4,16.6,,16.5,16.5,3.14,20.2,0,0,14.09,-,15.03,-,21,-,-,0.43,0.012,26.5,,,0.14,0.14,0.0015,1.73E+01,3.75E-01,2.90E-04,L3,,,,,
2019/4/29 17:00,0.76,-1.81,-0.008,16.3,16,16.3,15.9,16.1,16.1,16.1,16.5,15.2,0.01,23.3,16.3,16.3,15.9,15.5,16.1,17.3,16.2,16.2,15.7,16.3,16.1,16,15.4,38.6,19.4,22,16.8,16.4,16.6,,16.5,16.5,3.14,20.2,0,0,14.09,-,15.03,-,21,-,-,0.43,0.012,26.5,,,0.14,0.13,0.0014,1.73E+01,4.19E-01,2.90E-04,L3,,,,,
2019/4/29 23:00,0.76,-1.82,-0.008,16.3,16,16.3,15.9,16.1,16.1,16.1,16.5,15.2,0.04,23.3,16.3,16.3,15.9,15.6,16.1,17.4,16.3,16.3,15.7,16.3,16.1,16,15.5,38.4,19.5,22,16.8,16.5,16.8,,16.6,16.5,3.14,20.3,0,0,14.09,-,15.03,-,21,-,-,0.43,0.012,26.4,,,0.14,0.13,0.0015,1.71E+01,3.56E-01,2.90E-04,L3,,,,,
2019/4/30 5:00,0.77,-1.8,-0.008,16.4,16.1,16.3,15.9,16.1,16.2,16.1,16.5,15.3,0.02,23.1,16.3,16.4,16,15.6,16.1,17.4,16.3,16.3,15.8,16.3,16.2,16,15.5,38.1,19.4,22,16.8,16.4,16.7,,16.6,16.5,3.14,20.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.3,,,0.14,0.13,0.0014,1.72E+01,3.47E-01,2.90E-04,L3,,,,,
2019/4/30 11:00,0.77,-1.79,-0.008,16.4,16.1,16.4,16,16.1,16.2,16.2,16.5,15.3,0.06,23.1,16.3,16.4,16,15.6,16.1,17.4,16.3,16.3,15.8,16.3,16.2,16.1,15.5,37.7,19.5,21.9,16.8,16.5,16.7,,16.6,16.5,3.24,20.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.4,,,0.14,0.13,0.0015,1.71E+01,3.55E-01,3.00E-04,L3,,,,,
2019/4/30 17:00,0.78,-1.76,-0.008,16.4,16.1,16.4,16,16.1,16.2,16.2,16.5,15.4,0.06,22.9,16.3,16.3,16,15.6,16.1,17.4,16.3,16.3,15.8,16.3,16.2,16.1,15.5,37.2,19.4,21.9,16.8,16.5,16.8,,16.6,16.5,3.14,20.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.3,,,0.14,0.13,0.0015,1.72E+01,2.99E-01,2.90E-04,L3,,,,,
2019/4/30 23:00,0.77,-1.75,-0.008,16.4,16.1,16.4,16,16.1,16.3,16.3,16.5,15.4,0.04,22.8,16.4,16.4,16.1,15.7,16.1,17.4,16.3,16.3,15.9,16.4,16.3,16.1,15.6,36.9,19.4,21.9,16.8,16.5,16.7,,16.6,16.5,3.14,20.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.2,,,0.14,0.13,0.0014,1.68E+01,4.82E-01,3.00E-04,L3,,,,,
2019/5/1 5:00,0.78,-1.73,-0.008,16.4,16.1,16.4,16,16.2,16.3,16.3,16.6,15.4,0.07,22.7,16.4,16.4,16.1,15.7,16.2,17.4,16.4,16.3,15.9,16.4,16.3,16.1,15.6,36.6,19.4,21.8,16.8,16.5,16.7,,16.6,16.5,3.13,20.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.3,,,0.14,0.13,0.0016,1.70E+01,3.10E-01,3.00E-04,L3,,,,,
2019/5/1 11:00,0.78,-1.71,-0.008,16.5,16.2,16.5,16,16.2,16.3,16.3,16.5,15.4,0.1,22.6,16.4,16.4,16.1,15.7,16.2,17.5,16.4,16.4,16,16.4,16.3,16.2,15.7,36.2,19.4,21.7,16.8,16.5,16.7,,16.6,16.5,3.14,20.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.3,,,0.14,0.13,0.0015,1.75E+01,3.79E-01,2.90E-04,L3,,,,,
2019/5/1 17:00,0.78,-1.71,-0.008,16.5,16.1,16.4,16,16.2,16.3,16.3,16.6,15.5,0.02,22.5,16.5,16.5,16.3,15.8,16.3,17.5,16.5,16.4,16,16.5,16.3,16.2,15.7,35.9,19.4,21.7,16.9,16.5,16.7,,16.6,16.5,3.15,21.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.1,,,0.14,0.13,0.0015,1.74E+01,3.05E-01,3.00E-04,L3,,,,,
2019/5/1 23:00,0.78,-1.72,-0.008,16.6,16.2,16.5,16.1,16.3,16.3,16.3,16.6,15.5,0.03,22.4,16.5,16.5,16.3,15.8,16.3,17.5,16.5,16.4,16,16.5,16.4,16.3,15.8,35.7,19.3,21.7,16.9,16.6,16.7,,16.6,16.5,3.24,21.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0014,1.69E+01,3.47E-01,3.00E-04,L3,,,,,
