,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/7/23 17:00,0.83,-1.72,-0.008,23.9,23.5,23.8,23.5,23.6,23.7,23.7,23.8,23.3,0.35,27.1,24,23.9,23.8,23.5,23.8,24.7,23.9,23.8,23.6,24,23.7,23.7,23.5,34.3,26.2,27.7,24.2,23.8,23.9,,20.8,20.8,3.44,29.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0013,1.70E+01,1.67E-01,3.10E-04,L3,,,,,
2019/7/23 23:00,0.83,-1.72,-0.008,23.9,23.6,23.8,23.5,23.6,23.7,23.7,23.8,23.3,0.34,27.1,24,23.9,23.8,23.5,23.8,24.7,23.9,23.9,23.7,24,23.8,23.7,23.5,34.2,26.2,27.7,24.2,23.8,24,,20.9,20.8,3.44,30,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.68E+01,1.35E-01,3.10E-04,L3,,,,,
2019/7/24 5:00,0.83,-1.72,-0.008,23.9,23.6,23.8,23.5,23.7,23.8,23.7,23.8,23.3,0.32,27.2,24,23.9,23.9,23.5,23.8,24.7,24,23.9,23.7,24,23.8,23.7,23.5,34.3,26.3,27.7,24.2,23.7,23.9,,20.9,20.8,3.43,30.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.68E+01,1.51E-01,3.10E-04,L3,,,,,
2019/7/24 11:00,0.83,-1.73,-0.008,24,23.6,23.8,23.6,23.7,23.8,23.7,23.9,23.3,0.34,27.2,24,23.9,23.9,23.5,23.8,24.7,24,23.9,23.7,24,23.8,23.7,23.5,34.3,26.2,27.7,24.2,23.9,24.1,,20.9,20.8,3.44,30.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.68E+01,2.20E-01,3.10E-04,L3,,,,,
2019/7/24 17:00,0.82,-1.72,-0.008,24,23.7,23.9,23.6,23.7,23.8,23.8,23.9,23.4,0.31,27.2,24,23.9,23.9,23.5,23.8,24.7,24,23.9,23.7,24.1,23.8,23.8,23.5,34.3,26.3,27.8,24.3,23.9,24.2,,20.9,20.8,3.44,30.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0013,1.69E+01,1.70E-01,3.10E-04,L3,,,,,
2019/7/24 23:00,0.82,-1.73,-0.008,24,23.7,23.9,23.6,23.7,23.8,23.8,23.9,23.4,0.33,27.2,24.1,24,23.9,23.6,23.9,24.8,24.1,24,23.8,24.1,23.9,23.8,23.6,34.3,26.3,27.8,24.3,23.9,24.1,,20.9,20.9,3.33,30.3,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0013,1.65E+01,1.70E-01,3.10E-04,L3,,,,,
2019/7/25 5:00,0.82,-1.73,-0.008,24,23.7,23.9,23.7,23.8,23.9,23.8,24,23.4,0.3,27.2,24.1,24,24,23.6,23.9,24.8,24,24,23.8,24.1,23.9,23.8,23.6,34.3,26.3,27.8,24.3,23.9,24,,20.9,20.9,3.34,30.5,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.67E+01,1.08E-01,3.10E-04,L3,,,,,
2019/7/25 11:00,0.82,-1.74,-0.008,24.1,23.7,23.9,23.7,23.8,23.9,23.9,24,23.5,0.33,27.3,24.1,24,24,23.7,23.9,24.9,24.1,24,23.8,24.1,23.9,23.8,23.6,34.3,26.3,27.8,24.3,23.9,24.1,,20.9,20.9,3.33,30.6,0,0,-,-,27.73,-,56,-,-,0.43,-,20.5,,,0.14,0.13,0.0014,1.69E+01,1.13E-01,3.10E-04,L3,,,,,
2019/7/25 17:00,0.82,-1.73,-0.008,24.1,23.7,24,23.7,23.8,23.9,23.9,24,23.5,0.33,27.3,24.2,24.1,24,23.7,24,24.9,24.1,24,23.8,24.2,23.9,23.9,23.7,34.3,26.4,27.9,24.4,24.1,24.3,,21,20.9,3.33,30.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.66E+01,1.80E-01,3.10E-04,L3,,,,,
2019/7/25 23:00,0.82,-1.74,-0.008,24.1,23.8,24,23.7,23.8,23.9,23.9,24.1,23.5,0.34,27.3,24.2,24.1,24,23.7,24,24.9,24.1,24.1,23.9,24.2,23.9,23.9,23.7,34.3,26.4,27.9,24.4,23.9,24.2,,21,20.9,3.23,30.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.13,0.13,0.0013,1.68E+01,1.73E-01,3.10E-04,L3,,,,,
2019/7/26 5:00,0.82,-1.74,-0.008,24.1,23.8,24,23.7,23.9,23.9,23.9,24.1,23.5,0.29,27.3,24.2,24.1,24.1,23.7,24,24.9,24.2,24.1,23.9,24.2,24,23.9,23.7,34.3,26.4,27.9,24.4,24.1,24.2,,21,20.9,3.23,30.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.13,0.13,0.0014,1.71E+01,1.55E-01,3.10E-04,L3,,,,,
2019/7/26 11:00,0.81,-1.73,-0.008,24.1,23.8,24,23.8,23.9,24,23.9,24.1,23.5,0.34,27.4,24.3,24.2,24.1,23.7,24.1,25,24.2,24.2,24,24.3,24,24,23.7,34.3,26.5,27.9,24.4,24.1,24.3,,21,20.9,3.23,30.9,0,0,-,-,27.73,-,56,-,-,0.43,-,26.6,,,0.13,0.13,0.0014,1.69E+01,2.05E-01,3.10E-04,L3,,,,,
2019/7/26 17:00,0.82,-1.71,-0.008,24.1,23.8,24.1,23.8,23.9,24,24,24.1,23.5,0.04,27.3,24.2,24.1,24.1,23.7,24.1,24.9,24.2,24.1,23.9,24.3,24,24,23.7,34.3,26.4,27.9,24.5,23.9,24.2,,21,20.9,3.13,31,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0013,1.68E+01,1.72E-01,3.10E-04,L3,,,,,
2019/7/26 23:00,0.82,-1.71,-0.008,24.2,23.9,24.1,23.8,23.9,24,24,24.1,23.6,0.06,27.4,24.3,24.1,24.1,23.8,24.1,25,24.2,24.2,24,24.3,24.1,24,23.7,34.4,26.5,28,24.5,24.2,24.2,,21,21,3.12,31.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0013,1.68E+01,1.57E-01,3.10E-04,L3,,,,,
2019/7/27 5:00,0.82,-1.71,-0.008,24.2,23.9,24.1,23.8,24,24.1,24,24.1,23.6,0.03,27.4,24.3,24.2,24.1,23.8,24.1,25,24.2,24.2,24,24.3,24.1,24,23.8,34.4,26.5,28,24.5,24.2,24.4,,21.1,21,3.03,31,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0014,1.68E+01,1.32E-01,3.10E-04,L3,,,,,
2019/7/27 11:00,0.83,-1.71,-0.008,24.2,23.9,24.1,23.9,24,24.1,24,24.2,23.6,0.06,27.4,24.3,24.2,24.1,23.8,24.1,25,24.3,24.2,24,24.3,24.1,24,23.8,34.4,26.5,28,24.5,24.2,24.4,,21.1,21,3.02,31.1,0,0,-,-,27.73,-,56,-,-,0.43,-,25.9,,,0.13,0.13,0.0014,1.71E+01,1.69E-01,3.10E-04,L3,,,,,
2019/7/27 17:00,0.82,-1.69,-0.008,24.2,23.9,24.2,23.9,24,24.1,24,24.2,23.7,0.05,27.4,24.3,24.2,24.2,23.8,24.1,25,24.3,24.2,24,24.3,24.1,24,23.8,34.4,26.5,28,24.5,24.1,24.4,,21.1,21,2.93,31,0,0,-,-,27.99,-,56,-,-,0.44,-,25.9,,,0.13,0.13,0.0015,1.69E+01,1.98E-01,3.00E-04,L3,,,,,
2019/7/27 23:00,0.82,-1.7,-0.008,24.3,23.9,24.2,23.9,24,24.1,24.1,24.2,23.7,0.05,27.5,24.3,24.2,24.2,23.8,24.2,25.1,24.3,24.2,24,24.4,24.1,24.1,23.8,34.5,26.6,28,24.5,24.3,24.5,,21.1,21.1,2.82,31.2,0,0,-,-,27.99,-,56,-,-,0.44,-,25.9,,,0.13,0.13,0.0015,1.68E+01,1.23E-01,3.10E-04,L3,,,,,
2019/7/28 5:00,0.82,-1.7,-0.008,24.3,24,24.2,23.9,24,24.1,24.1,24.2,23.7,0.02,27.5,24.4,24.3,24.2,23.9,24.2,25.1,24.3,24.3,24.1,24.4,24.2,24.1,23.9,34.5,26.6,28.1,24.6,24.4,24.5,,21.1,21.1,2.82,31.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0013,1.73E+01,2.19E-01,3.10E-04,L3,,,,,
2019/7/28 11:00,0.82,-1.71,-0.008,24.3,24,24.2,24,24.1,24.2,24.1,24.3,23.7,0.03,27.6,24.4,24.3,24.2,23.9,24.2,25.1,24.4,24.3,24.1,24.4,24.2,24.1,23.9,34.7,26.7,28.1,24.6,24.2,24.5,,21.1,21.1,2.92,31.2,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0014,1.68E+01,1.38E-01,3.10E-04,L3,,,,,
2019/7/28 17:00,0.83,-1.7,-0.008,24.4,24,24.3,24,24.1,24.2,24.2,24.3,23.7,0,27.6,24.4,24.3,24.3,23.9,24.3,25.1,24.6,24.3,24.1,24.4,24.2,24.2,23.9,34.8,26.7,28.2,24.6,24.3,24.5,,21.1,21.1,2.92,31.5,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0014,1.65E+01,2.33E-01,3.10E-04,L3,,,,,
2019/7/28 23:00,0.82,-1.72,-0.008,24.4,24.1,24.3,24,24.1,24.2,24.2,24.4,23.7,0.02,27.7,24.4,24.3,24.2,23.9,24.2,25.1,24.4,24.3,24.1,24.5,24.2,24.2,23.9,35,26.8,28.3,24.7,24.4,24.5,,21.1,21.1,2.92,31.6,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0014,1.74E+01,1.46E-01,3.10E-04,L3,,,,,
2019/7/29 5:00,0.82,-1.71,-0.008,24.4,24.1,24.3,24.1,24.2,24.2,24.2,24.4,23.8,0,27.7,24.5,24.4,24.3,23.9,24.3,25.2,24.4,24.4,24.2,24.5,24.3,24.2,23.9,35.1,26.8,28.3,24.7,24.4,24.6,,21.2,21.1,2.92,31.7,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0015,1.67E+01,1.68E-01,3.10E-04,L3,,,,,
2019/7/29 11:00,0.83,-1.71,-0.008,24.4,24.1,24.4,24.1,24.2,24.3,24.3,24.4,23.8,0.06,27.8,24.5,24.4,24.3,23.9,24.3,25.2,24.4,24.4,24.2,24.5,24.3,24.2,24,35.2,26.9,28.4,24.7,24.5,24.6,,21.2,21.1,2.82,31.9,0,0,-,-,27.99,-,56,-,-,0.44,-,25.9,,,0.13,0.13,0.0014,1.72E+01,1.92E-01,3.10E-04,L3,,,,,
2019/7/29 17:00,0.83,-1.7,-0.008,24.5,24.1,24.4,24.1,24.2,24.3,24.3,24.4,23.8,0.03,27.8,24.5,24.4,24.3,23.9,24.3,25.2,24.5,24.4,24.2,24.5,24.3,24.2,24,35.3,26.9,28.4,24.7,24.5,24.8,,21.2,21.1,2.82,31.9,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0013,1.67E+01,1.98E-01,3.10E-04,L3,,,,,
2019/7/29 23:00,0.83,-1.7,-0.008,24.5,24.2,24.4,24.1,24.2,24.3,24.3,24.5,23.8,0.06,27.8,24.5,24.4,24.3,24,24.3,25.3,24.5,24.4,24.2,24.5,24.3,24.3,24,35.4,26.9,28.5,24.7,24.5,24.8,,21.2,21.1,2.92,32,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0014,1.72E+01,1.86E-01,3.10E-04,L3,,,,,
2019/7/30 5:00,0.83,-1.7,-0.008,24.5,24.2,24.5,24.1,24.2,24.3,24.3,24.5,23.9,0.03,27.8,24.6,24.5,24.4,24,24.4,25.3,24.5,24.5,24.3,24.6,24.4,24.3,24.1,35.4,27,28.5,24.8,24.5,24.7,,21.3,21.2,2.82,32,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0013,1.67E+01,1.67E-01,3.10E-04,L3,,,,,
2019/7/30 11:00,0.83,-1.69,-0.008,24.6,24.2,24.5,24.2,24.3,24.4,24.3,24.5,23.9,0.05,27.9,24.6,24.5,24.4,24,24.4,25.3,24.6,24.5,24.3,24.6,24.4,24.3,24.1,35.3,27,28.5,24.8,24.6,24.8,,21.3,21.2,2.82,32.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0014,1.70E+01,1.58E-01,3.10E-04,L3,,,,,
2019/7/30 17:00,0.83,-1.68,-0.008,24.6,24.2,24.5,24.2,24.3,24.4,24.4,24.5,23.9,0.04,27.9,24.6,24.5,24.4,24.1,24.4,25.3,24.6,24.5,24.3,24.6,24.4,24.3,24.1,35.3,27,28.5,24.8,24.5,24.8,,21.3,21.2,2.72,32.2,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0015,1.72E+01,1.99E-01,3.10E-04,L3,,,,,
2019/7/30 23:00,0.83,-1.69,-0.008,24.6,24.3,24.5,24.2,24.3,24.4,24.4,24.6,23.9,0.03,27.9,24.6,24.5,24.5,24.1,24.5,25.4,24.6,24.6,24.3,24.7,24.4,24.4,24.1,35.4,27,28.5,24.9,24.7,24.9,,21.3,21.2,2.82,32.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0014,1.67E+01,1.46E-01,3.10E-04,L3,,,,,
2019/7/31 5:00,0.83,-1.69,-0.008,24.6,24.3,24.6,24.3,24.4,24.5,24.4,24.6,24,0.01,27.9,24.7,24.6,24.5,24.2,24.5,25.4,24.6,24.6,24.4,24.7,24.5,24.4,24.2,35.4,27,28.5,24.9,24.6,24.8,,21.3,21.2,2.72,32.2,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0014,1.69E+01,1.95E-01,3.10E-04,L3,,,,,
2019/7/31 11:00,0.83,-1.69,-0.008,24.7,24.4,24.6,24.3,24.4,24.5,24.5,24.6,24,0.03,27.9,24.7,24.6,24.5,24.1,24.5,25.4,24.7,24.6,24.4,24.7,24.5,24.4,24.2,35.4,27.1,28.6,24.9,24.8,25,,21.3,21.3,2.72,32.3,0,0,-,-,27.99,-,56,-,-,0.44,-,25.5,,,0.13,0.13,0.0014,1.68E+01,1.54E-01,3.10E-04,L3,,,,,
2019/7/31 17:00,0.83,-1.69,-0.008,24.7,24.4,24.6,24.3,24.4,24.5,24.5,24.7,24.1,0.03,28,24.7,24.7,24.6,24.2,24.6,25.5,24.7,24.7,24.4,24.7,24.5,24.5,24.2,35.4,27.1,28.6,25,24.8,25,,21.3,21.3,2.62,32.5,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0015,1.68E+01,1.04E-01,3.10E-04,L3,,,,,
2019/7/31 23:00,0.83,-1.69,-0.008,24.7,24.4,24.7,24.4,24.5,24.6,24.5,24.7,24.1,0.03,28,24.8,24.7,24.6,24.3,24.6,25.5,24.7,24.7,24.5,24.8,24.6,24.5,24.3,35.5,27.1,28.7,25,24.8,25,,21.4,21.3,2.62,32.6,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0015,1.68E+01,1.44E-01,3.10E-04,L3,,,,,
2019/8/1 5:00,0.83,-1.69,-0.008,24.8,24.4,24.7,24.4,24.5,24.6,24.6,24.7,24.1,0.01,28,24.8,24.7,24.6,24.3,24.6,25.5,24.8,24.7,24.5,24.9,24.6,24.6,24.3,35.4,27.2,28.6,25,25,25,,21.4,21.3,2.62,32.6,0,0,-,-,27.99,-,56,-,-,0.44,-,25.5,,,0.13,0.13,0.0014,1.69E+01,2.02E-01,3.10E-04,L3,,,,,
2019/8/1 11:00,0.83,-1.69,-0.008,24.8,24.5,24.7,24.4,24.6,24.6,24.6,24.8,24.2,0.06,28.1,24.9,24.8,24.7,24.4,24.7,25.6,24.9,24.8,24.6,24.9,24.7,24.7,24.4,35.5,27.3,28.7,25.1,24.8,25,,21.4,21.3,2.52,32.8,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,-,-,-,1.69E+01,1.04E-01,3.10E-04,L3,,,,,
2019/8/1 17:00,0.84,-1.68,-0.008,24.8,24.5,24.7,24.5,24.6,24.6,24.7,24.8,24.2,0.04,28.1,24.9,24.8,24.7,24.4,24.7,25.6,24.9,24.8,24.6,24.9,24.7,24.6,24.4,35.4,27.2,28.7,25.1,24.9,25.1,,21.4,21.3,2.52,32.9,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0014,1.69E+01,1.92E-01,3.10E-04,L3,,,,,
2019/8/1 23:00,0.84,-1.68,-0.008,24.9,24.6,24.9,24.5,24.7,24.7,24.7,24.9,24.3,0.03,28.2,24.9,24.9,24.8,24.5,24.8,25.7,24.9,24.9,24.7,25,24.7,24.7,24.5,35.5,27.3,28.8,25.2,25,25.2,,21.4,21.3,2.42,32.8,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0014,1.66E+01,1.72E-01,3.10E-04,L3,,,,,
2019/8/2 5:00,0.84,-1.69,-0.008,24.9,24.6,24.9,24.6,24.7,24.7,24.7,24.9,24.3,0.01,28.2,25,24.9,24.8,24.5,24.8,25.7,24.9,24.9,24.7,25,24.8,24.7,24.5,35.5,27.3,28.8,25.2,25.1,25.2,,21.4,21.4,2.42,33,0,0,-,-,27.99,-,56,-,-,0.44,-,25.5,,,0.13,0.13,0.0014,1.66E+01,1.08E-01,3.10E-04,L3,,,,,
2019/8/2 11:00,0.84,-1.69,-0.008,24.9,24.6,24.9,24.5,24.7,24.7,24.7,24.9,24.3,0.04,28.2,25,24.9,24.9,24.5,24.8,25.7,24.9,24.9,24.7,25,24.8,24.7,24.5,35.4,27.3,28.8,25.2,25,25.2,,21.4,21.4,2.31,33,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0014,1.65E+01,1.54E-01,3.10E-04,L3,,,,,
2019/8/2 17:00,0.83,-1.67,-0.008,25,24.7,24.9,24.6,24.7,24.8,24.8,24.9,24.3,0.04,28.2,25,24.9,24.9,24.5,24.9,25.8,25.2,24.9,24.7,25.1,24.8,24.8,24.5,35.4,27.4,28.8,25.3,24.9,25.1,,21.4,21.4,2.31,33,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0015,1.68E+01,1.45E-01,3.10E-04,L3,,,,,
2019/8/2 23:00,0.83,-1.68,-0.008,25,24.7,24.9,24.6,24.7,24.8,24.8,25,24.3,0.02,28.2,25.1,24.9,24.9,24.6,24.9,25.8,25.1,25,24.8,25.1,24.9,24.8,24.6,35.5,27.4,28.8,25.3,25,25.2,,21.4,21.4,2.2,33,0,0,-,-,27.99,-,56,-,-,0.44,-,25.7,,,0.13,0.13,0.0015,1.72E+01,1.20E-01,3.10E-04,L3,,,,,
2019/8/3 5:00,0.83,-1.68,-0.008,25.1,24.7,24.9,24.7,24.8,24.9,24.9,25,24.4,0.04,28.3,25.1,25,24.9,24.6,24.9,25.8,25.1,25,24.8,25.1,24.9,24.8,24.6,35.5,27.4,28.9,25.3,25,25.2,,21.5,21.4,2.21,33,0,0,-,-,27.99,-,56,-,-,0.44,-,25.5,,,0.13,0.13,0.0015,1.67E+01,1.20E-01,3.10E-04,L3,,,,,
2019/8/3 11:00,0.84,-1.68,-0.008,25.1,24.7,25,24.7,24.8,24.9,24.9,25.1,24.4,0.01,28.3,25.1,25,25,24.6,24.9,25.8,25.1,25.1,24.8,25.1,24.9,24.9,24.6,35.5,27.4,28.9,25.3,25.2,25.4,,21.5,21.4,2.1,33,0,0,-,-,27.99,-,56,-,-,0.44,-,25.6,,,0.13,0.13,0.0015,1.68E+01,1.92E-01,3.10E-04,L3,,,,,
2019/8/3 17:00,0.84,-1.67,-0.008,25.1,24.8,25,24.7,24.9,24.9,24.9,25.1,24.5,0.04,28.3,25.1,25,25,24.6,24.9,25.9,25.1,25.1,24.8,25.2,24.9,24.9,24.7,35.5,27.5,28.9,25.3,25.2,25.4,,21.5,21.4,2.11,33.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0014,1.65E+01,1.45E-01,3.10E-04,L3,,,,,
2019/8/3 23:00,0.84,-1.68,-0.008,25.1,24.8,25.1,24.7,24.8,24.9,24.9,25.1,24.5,0.01,28.3,25.2,25.1,25,24.7,25,25.9,25.1,25.1,24.9,25.2,25,24.9,24.7,35.5,27.5,29,25.4,25.2,25.4,,21.6,21.5,4.07,33.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.8,,,0.13,0.13,0.0014,1.69E+01,1.80E-01,3.10E-04,L3,,,,,
2019/8/4 5:00,0.84,-1.68,-0.008,25.2,24.8,25.1,24.8,24.9,25,24.9,25.1,24.5,0.01,28.4,25.2,25.1,25.1,24.7,25.1,26,25.2,25.1,24.9,25.3,25,25,24.7,35.5,27.5,29,25.4,25.2,25.4,,21.5,21.5,4.08,33.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.5,,,0.13,0.13,0.0015,1.69E+01,1.50E-01,3.10E-04,L3,,,,,
2019/8/4 11:00,0.84,-1.69,-0.008,25.2,24.9,25.1,24.8,24.9,25,25,25.2,24.6,0.02,28.4,25.2,25.1,25.1,24.7,25.1,26,25.2,25.1,24.9,25.3,25,25,24.7,35.6,27.5,29,25.4,25.2,25.4,,21.6,21.5,4.07,33.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.9,,,0.13,0.13,0.0014,1.66E+01,1.86E-01,3.10E-04,L3,,,,,
2019/8/4 17:00,0.84,-1.68,-0.008,25.2,24.9,25.1,24.8,24.9,25,25.1,25.2,24.6,0.05,28.4,25.3,25.2,25.1,24.8,25.1,26,25.2,25,25.3,25.1,25,24.8,35.5,27.6,29,25.5,25.2,25.4,25.5,,21.6,21.5,3.97,33.1,0,0,-,-,27.99,-,56,-,-,0.44,-,25.9,,,0.13,0.13,0.0015,1.66E+01,2.37E-01,3.10E-04,L3,,,,,
2019/8/4 23:00,0.81,-1.68,-0.008,25.2,24.9,25.1,24.9,24.9,25.1,25,25.2,24.6,0.03,28.5,25.3,25.2,25.1,24.8,25.1,26,25.2,25,25.3,25.1,25,24.8,35.6,27.6,29.1,25.5,25.2,25.4,25.5,,21.6,21.5,3.96,33,0,0,-,-,27.99,-,56,-,-,0.44,-,25.9,,,0.13,0.13,0.0014,1.67E+01,1.60E-01,3.10E-04,L3,,,,,
2019/8/5 5:00,0.81,-1.68,-0.008,25.3,24.9,25.2,24.9,25,25.1,25.1,25.3,24.6,0.03,28.5,25.3,25.2,25.1,24.8,25.1,26,25.3,25.2,25,25.3,25.1,25.1,24.8,35.6,27.6,29.1,25.5,25.3,25.4,,21.6,21.5,3.97,32.9,0,0,-,-,27.81,-,56,-,-,0.43,-,25.8,,,0.13,0.13,0.0014,1.68E+01,1.76E-01,3.10E-04,L3,-,-,-,-,
2019/8/5 11:00,0.81,-1.68,-0.008,25.3,24.9,25.2,24.9,25,25.1,25.1,25.3,24.7,0.05,28.5,25.3,25.2,25.2,24.9,25.1,26.1,25.3,25.3,25,25.3,25.1,25.1,24.8,35.6,27.6,29.1,25.5,25.3,25.5,,21.6,21.6,3.86,32.8,0,0,-,-,27.6,-,56,-,-,0.43,-,25.7,,,0.13,0.13,0.0014,1.69E+01,1.32E-01,3.10E-04,L3,-,-,-,-,
2019/8/5 17:00,0.82,-1.67,-0.008,25.3,25,25.3,24.9,25.1,25.1,25.1,25.3,24.7,0.06,28.5,25.3,25.3,25.2,24.9,25.2,26.1,25.5,25.3,25.1,25.4,25.2,25.1,24.9,35.5,27.7,29.1,25.6,25.3,25.7,,21.7,21.6,3.87,32.6,0,0,15.54,-,13.87,-,20,-,-,0.43,0.43,25.7,,,0.13,0.13,0.0014,1.66E+01,1.53E-01,3.10E-04,L3,-,0.0245,-,-,
2019/8/5 23:00,0.82,-1.67,-0.008,25.3,25,25.3,24.9,25.1,25.2,25.1,25.3,24.7,0.06,28.5,25.4,25.3,25.3,24.9,25.2,26.1,25.4,25.3,25.1,25.4,25.2,25.1,24.9,35.5,27.7,29.2,25.6,25.4,25.6,,21.7,21.6,3.76,32.8,0,0,15.53,-,13.87,-,20,-,-,0.43,0.43,25.8,,,0.13,0.13,0.0014,1.68E+01,1.95E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/6 5:00,0.82,-1.67,-0.008,25.4,25.1,25.3,25,25.1,25.2,25.2,25.3,24.8,0.04,28.5,25.4,25.3,25.3,24.9,25.3,26.2,25.4,25.3,25.1,25.4,25.2,25.1,24.9,35.5,27.7,29.2,25.6,25.5,25.5,,21.7,21.6,3.76,32.8,0,0,15.56,-,13.88,-,20,-,-,0.43,0.431,25.6,,,0.13,0.13,0.0014,1.69E+01,2.27E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/6 11:00,0.82,-1.67,-0.008,25.4,25.1,25.3,25,25.1,25.3,25.2,25.4,24.8,0.07,28.5,25.5,25.3,25.3,25,25.3,26.2,25.4,25.4,25.1,25.5,25.3,25.2,24.9,35.5,27.7,29.2,25.7,25.4,25.5,,21.7,21.7,3.76,32.9,0,0,15.39,-,13.8,-,20,-,-,0.43,0.425,25.9,,,0.13,0.13,0.0014,1.70E+01,1.45E-01,3.10E-04,L3,-,0.024,-,-,
2019/8/6 17:00,0.82,-1.67,-0.008,25.4,25.1,25.3,25.1,25.1,25.3,25.3,25.4,24.8,0.08,28.5,25.5,25.4,25.3,25,25.3,26.2,25.5,25.4,25.2,25.5,25.3,25.3,25,35.5,27.8,29.2,25.7,25.5,25.8,,21.7,21.7,3.76,32.9,0,0,15.49,-,13.85,-,20,-,-,0.43,0.429,26,,,0.13,0.13,0.0014,1.68E+01,1.70E-01,3.10E-04,L3,-,0.0243,-,-,
2019/8/6 23:00,0.82,-1.67,-0.008,25.4,25.1,25.3,25.1,25.2,25.3,25.3,25.4,24.8,0.07,28.6,25.5,25.4,25.4,25.1,25.3,26.3,25.5,25.4,25.2,25.6,25.3,25.3,25,35.5,27.8,29.2,25.7,25.5,25.6,,21.7,21.7,3.76,33,0,0,15.56,-,13.87,-,20,-,-,0.43,0.43,25.9,,,0.13,0.13,0.0014,1.69E+01,1.80E-01,3.00E-04,L3,-,0.0244,-,-,
2019/8/7 5:00,0.82,-1.67,-0.008,25.5,25.1,25.4,25.1,25.2,25.3,25.3,25.5,24.9,0.04,28.6,25.5,25.4,25.4,25.1,25.4,26.3,25.5,25.5,25.3,25.6,25.3,25.3,25.1,35.5,27.8,29.2,25.7,25.6,25.8,,21.8,21.7,3.65,33,0,0,15.58,-,13.87,-,20,-,-,0.43,0.431,25.7,,,0.13,0.13,0.0013,1.66E+01,1.23E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/7 11:00,0.82,-1.67,-0.008,25.5,25.2,25.4,25.2,25.3,25.3,25.3,25.5,24.9,0.08,28.6,25.6,25.5,25.5,25.1,25.4,26.4,25.5,25.5,25.3,25.6,25.3,25.3,25.1,35.4,27.8,29.3,25.8,25.4,25.6,,21.8,21.7,3.66,33.1,0,0,15.42,-,13.82,-,20,-,-,0.43,0.426,25.9,,,0.13,0.13,0.0014,1.66E+01,1.73E-01,3.10E-04,L3,-,0.0241,-,-,
2019/8/7 17:00,0.82,-1.66,-0.008,25.5,25.2,25.5,25.2,25.3,25.4,25.3,25.5,24.9,0.06,28.6,25.6,25.5,25.5,25.2,25.4,26.4,25.6,25.5,25.3,25.6,25.4,25.3,25.1,35.4,27.9,29.3,25.8,25.5,25.8,,21.8,21.7,3.66,33.1,0,0,15.44,-,13.84,-,20,-,-,0.43,0.428,25.8,,,0.13,0.13,0.0014,1.67E+01,1.57E-01,3.10E-04,L3,-,0.0243,-,-,
2019/8/7 23:00,0.82,-1.67,-0.008,25.6,25.3,25.5,25.2,25.3,25.4,25.4,25.5,24.9,0.09,28.7,25.6,25.5,25.5,25.2,25.5,26.4,25.6,25.5,25.3,25.7,25.4,25.4,25.1,35.4,27.9,29.3,25.8,25.5,25.8,,21.8,21.7,3.55,33,0,0,15.51,-,13.85,-,20,-,-,0.43,0.429,25.9,,,0.13,0.13,0.0013,1.66E+01,1.28E-01,3.10E-04,L3,-,0.0243,-,-,
2019/8/8 5:00,0.82,-1.67,-0.008,25.6,25.3,25.5,25.2,25.3,25.4,25.4,25.5,25,0.05,28.7,25.7,25.6,25.5,25.3,25.5,26.4,25.6,25.6,25.4,25.7,25.4,25.4,25.2,35.4,27.9,29.3,25.9,25.6,25.8,,21.8,21.8,3.55,33,0,0,15.51,-,13.85,-,20,-,-,0.43,0.429,25.9,,,0.13,0.13,0.0014,1.67E+01,2.05E-01,3.10E-04,L3,-,0.0243,-,-,
2019/8/8 11:00,0.82,-1.67,-0.008,25.6,25.3,25.5,25.3,25.4,25.5,25.4,25.6,25,0.07,28.7,25.7,25.6,25.6,25.3,25.6,26.5,25.7,25.6,25.4,25.7,25.5,25.4,25.2,35.5,27.9,29.3,25.9,25.5,25.8,,21.8,21.8,3.55,33,0,0,15.28,-,13.76,-,20,-,-,0.42,0.422,25.9,,,0.13,0.13,0.0014,1.67E+01,1.31E-01,3.10E-04,L3,-,0.0238,-,-,
2019/8/8 17:00,0.82,-1.68,-0.008,25.7,25.3,25.6,25.3,25.4,25.5,25.5,25.6,25.1,0.4,28.7,25.7,25.6,25.6,25.3,25.5,26.4,25.9,25.6,25.4,25.7,25.5,25.5,25.3,35.4,27.9,29.3,25.9,25.7,25.8,,21.8,21.8,3.45,32.9,0,0,15.5,-,13.85,-,20,-,-,0.43,0.429,20.7,,,0.13,0.13,0.0015,1.70E+01,1.67E-01,3.10E-04,L3,-,0.0246,-,-,
2019/8/8 23:00,0.82,-1.7,-0.008,25.7,25.4,25.6,25.3,25.4,25.5,25.5,25.6,25.1,0.67,28.7,25.7,25.6,25.6,25.3,25.6,26.4,25.8,25.7,25.5,25.8,25.6,25.5,25.3,35.4,28,29.4,25.9,25.8,26,,21.9,21.8,3.45,33,0,0,15.52,-,13.85,-,20,-,-,0.43,0.429,21.1,,,0.13,0.13,0.0014,1.67E+01,1.29E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/9 5:00,0.82,-1.7,-0.008,25.7,25.4,25.6,25.3,25.4,25.5,25.5,25.6,25.1,0.7,28.7,25.8,25.7,25.7,25.3,25.6,26.5,25.8,25.7,25.5,25.8,25.6,25.5,25.3,35.4,28,29.4,26,25.8,26,,21.9,21.8,3.45,33,0,0,15.52,-,13.86,-,20,-,-,0.43,0.43,21.2,,,0.13,0.13,0.0013,1.68E+01,1.07E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/9 11:00,0.82,-1.69,-0.008,25.8,25.4,25.7,25.4,25.5,25.6,25.6,25.7,25.1,0.72,28.7,25.8,25.7,25.7,25.4,25.6,26.5,25.8,25.7,25.5,25.8,25.6,25.6,25.3,35.4,28,29.4,26,25.8,26.1,,21.9,21.8,3.35,33.1,0,0,15.24,-,13.75,-,20,-,-,0.42,0.421,21.1,,,0.13,0.13,0.0015,1.65E+01,1.13E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/9 17:00,0.82,-1.69,-0.008,25.8,25.5,25.7,25.4,25.5,25.6,25.6,25.7,25.2,0.69,28.8,25.8,25.7,25.7,25.4,25.7,26.6,25.8,25.8,25.6,25.9,25.6,25.6,25.3,35.4,28.1,29.4,26,25.8,26.1,,21.9,21.8,3.35,33.3,0,0,15.44,-,13.84,-,20,-,-,0.43,0.428,21,,,0.13,0.13,0.0014,1.68E+01,1.14E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/9 23:00,0.82,-1.7,-0.008,25.8,25.5,25.7,25.4,25.5,25.7,25.6,25.7,25.2,0.66,28.8,25.9,25.8,25.8,25.5,25.7,26.6,25.9,25.8,25.6,25.9,25.7,25.6,25.4,35.4,28.1,29.5,26.1,25.8,26.1,,21.9,21.8,3.25,33.3,0,0,15.49,-,13.86,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.66E+01,1.89E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/10 5:00,0.82,-1.7,-0.008,25.8,25.5,25.8,25.5,25.6,25.7,25.7,25.8,25.2,0.67,28.9,25.9,25.8,25.8,25.5,25.8,26.7,25.9,25.8,25.6,25.9,25.7,25.6,25.4,35.4,28.1,29.5,26.1,26.1,26.1,,21.9,21.9,3.24,33.2,0,0,15.48,-,13.85,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0014,1.67E+01,1.05E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/10 11:00,0.82,-1.7,-0.008,25.9,25.5,25.8,25.5,25.6,25.7,25.7,25.8,25.3,0.69,28.9,26,25.9,25.8,25.5,25.8,26.7,25.9,25.9,25.7,26,25.7,25.7,25.5,35.5,28.2,29.5,26.2,25.8,26,,21.9,21.9,3.24,33.1,0,0,15.41,-,13.82,-,20,-,-,0.43,0.427,21.1,,,0.13,0.13,0.0014,1.66E+01,1.77E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/10 17:00,0.82,-1.69,-0.008,25.9,25.6,25.8,25.6,25.7,25.7,25.7,25.8,25.3,0.69,28.9,26,25.9,25.9,25.5,25.8,26.7,26,25.9,25.7,26,25.8,25.7,25.5,35.5,28.2,29.5,26.2,25.8,25.9,,21.9,21.9,3.14,33,0,0,15.46,-,13.84,-,20,-,-,0.43,0.428,21.1,,,0.13,0.13,0.0015,1.68E+01,9.57E-02,3.10E-04,L3,-,0.0247,-,-,
2019/8/10 23:00,0.82,-1.7,-0.008,25.9,25.6,25.8,25.5,25.6,25.7,25.7,25.8,25.3,0.67,28.9,26,25.9,25.9,25.6,25.8,26.8,26,25.9,25.7,26,25.8,25.8,25.5,35.5,28.2,29.6,26.2,25.9,26.2,,22,21.9,3.04,33,0,0,15.5,-,13.85,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0014,1.67E+01,1.55E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/11 5:00,0.82,-1.7,-0.008,26,25.6,25.9,25.6,25.7,25.8,25.8,25.9,25.4,0.64,29,26,25.9,25.9,25.6,25.9,26.8,26,25.9,25.8,26.1,25.8,25.8,25.5,35.5,28.2,29.6,26.2,25.9,26.2,,22,21.9,3.04,33,0,0,15.5,-,13.86,-,20,-,-,0.43,0.43,20.9,,,0.13,0.13,0.0014,1.68E+01,1.61E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/11 11:00,0.82,-1.71,-0.008,26,25.7,25.9,25.6,25.7,25.8,25.8,25.9,25.4,0.67,29,26.1,26,26,25.6,25.9,26.8,26.1,26,25.8,26.1,25.9,25.8,25.6,35.5,28.3,29.6,26.3,25.9,26.2,,22,21.9,2.93,33,0,0,15.45,-,13.83,-,20,-,-,0.43,0.427,21,,,0.13,0.13,0.0015,1.67E+01,1.36E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/11 17:00,0.82,-1.7,-0.008,26,25.7,25.9,25.6,25.7,25.8,25.8,25.9,25.4,0.69,29,26.1,26,26,25.7,25.9,26.8,26.1,26,25.8,26.1,25.9,25.8,25.6,35.5,28.3,29.6,26.3,26,26.3,,22,21.9,2.93,32.9,0,0,15.51,-,13.86,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0013,1.67E+01,1.11E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/11 23:00,0.82,-1.71,-0.008,26,25.7,25.9,25.7,25.8,25.9,25.9,26,25.4,0.66,29,26.1,26,26,25.7,25.9,26.8,26.3,26,25.8,26.1,25.9,25.8,25.6,35.5,28.3,29.6,26.3,26,26.2,,22,22,2.83,32.8,0,0,15.52,-,13.86,-,20,-,-,0.43,0.43,20.9,,,0.13,0.13,0.0016,1.65E+01,1.77E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/12 5:00,0.82,-1.69,-0.008,26.1,25.7,25.9,25.7,25.8,25.9,25.9,25.9,25.4,0.71,29,26.1,26,26,25.7,25.9,26.9,26.1,26,25.8,26.1,25.9,25.8,25.6,35.5,28.3,29.6,26.3,26.1,26.2,,22.1,22,2.83,32.6,0,0,15.56,-,13.87,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0015,1.68E+01,1.73E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/12 11:00,0.83,-1.69,-0.008,26.1,25.8,26,25.7,25.8,25.9,25.9,26,25.5,0.73,29.1,26.2,26.1,26,25.7,26,26.9,26.1,26.1,25.9,26.2,25.9,25.9,25.7,35.5,28.3,29.7,26.4,26.2,26.3,,22.1,22,2.83,32.8,0,0,15.29,-,13.76,-,20,-,-,0.42,0.422,21,,,0.13,0.13,0.0014,1.69E+01,1.36E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/12 17:00,0.83,-1.68,-0.008,26.1,25.8,26,25.7,25.8,25.9,25.9,26,25.5,0.71,29,26.2,26.1,26,25.7,26,26.9,26.1,26.1,25.9,26.2,26,25.9,25.7,35.5,28.3,29.7,26.4,26.2,26.3,,22.1,22,2.73,32.6,0,0,15.48,-,13.84,-,20,-,-,0.43,0.428,21,,,0.13,0.13,0.0014,1.67E+01,1.29E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/12 23:00,0.83,-1.68,-0.008,26.1,25.8,26,25.8,25.9,26,25.9,26.1,25.5,0.7,29,26.2,26.1,26,25.7,26,26.9,26.2,26.1,25.9,26.2,26,25.9,25.7,35.5,28.4,29.7,26.4,26.2,26.5,,22.1,22.1,2.62,32.8,0,0,15.47,-,13.85,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0013,1.68E+01,1.04E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/13 5:00,0.83,-1.67,-0.008,26.1,25.8,26,25.8,25.9,26,26,26.1,25.5,0.67,29,26.2,26.1,26.1,25.8,26,26.9,26.2,26.1,25.9,26.2,26,26,25.7,35.5,28.4,29.7,26.4,26.2,26.4,,22.1,22.1,2.63,32.8,0,0,15.51,-,13.86,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.69E+01,1.76E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/13 11:00,0.83,-1.67,-0.008,26.2,25.8,26,25.8,25.9,26,26,26.1,25.5,0.67,29.1,26.2,26.1,26.1,25.8,26,27,26.2,26.1,26,26.3,26,26,25.7,35.5,28.4,29.7,26.4,26.3,26.5,,22.1,22.1,2.63,32.9,0,0,15.25,-,13.75,-,20,-,-,0.42,0.421,20.8,,,0.13,0.13,0.0015,1.72E+01,1.45E-01,3.10E-04,L3,-,0.0243,-,-,
2019/8/13 17:00,0.83,-1.67,-0.008,26.2,25.9,26.1,25.8,26,26.1,26,26.1,25.6,0.66,29.1,26.2,26.1,26.1,25.8,26.1,27,26.4,26.1,26,26.3,26,26,25.8,35.5,28.4,29.7,26.4,26.3,26.5,,22.2,22.1,2.52,33.1,0,0,15.43,-,13.83,-,20,-,-,0.43,0.427,20.9,,,0.13,0.13,0.0013,1.67E+01,1.55E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/13 23:00,0.83,-1.68,-0.008,26.2,25.9,26.1,25.9,26,26,26,26.1,25.6,0.65,29.1,26.3,26.2,26.2,25.9,26.1,27,26.3,26.2,26,26.3,26.1,26,25.8,35.5,28.4,29.8,26.5,26.2,26.5,,22.2,22.1,2.52,33.3,0,0,15.48,-,13.85,-,20,-,-,0.43,0.429,20.8,,,0.13,0.13,0.0014,1.68E+01,1.61E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/14 5:00,0.83,-1.68,-0.008,26.2,25.9,26.1,25.9,26,26.1,26,26.2,25.6,0.67,29.2,26.3,26.2,26.2,25.9,26.2,27.1,26.3,26.2,26,26.3,26.1,26,25.8,35.5,28.4,29.8,26.5,26.4,26.5,,22.2,22.1,2.42,33.5,0,0,15.54,-,13.87,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0015,1.67E+01,1.48E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/14 11:00,0.83,-1.68,-0.008,26.3,25.9,26.1,25.9,26,26.1,26,26.1,25.6,0.72,29.2,26.4,26.3,26.2,25.9,26.2,27.1,26.3,26.3,26.1,26.4,26.1,26.1,25.9,35.6,28.5,29.8,26.5,26.4,26.6,,22.2,22.2,2.41,33.4,0,0,15.45,-,13.84,-,20,-,-,0.43,0.428,20.9,,,0.13,0.13,0.0015,1.67E+01,1.07E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/14 17:00,0.83,-1.67,-0.008,26.3,26,26.2,25.9,26,26.1,26.1,26.2,25.7,0.7,29.2,26.4,26.3,26.2,25.9,26.2,27.1,26.3,26.3,26.1,26.4,26.1,26.1,25.9,35.6,28.5,29.8,26.5,26.3,26.5,,22.3,22.2,2.41,33.6,0,0,15.45,-,13.84,-,20,-,-,0.43,0.428,21,,,0.13,0.13,0.0014,1.66E+01,1.66E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/14 23:00,0.83,-1.67,-0.008,26.3,26,26.2,26,26.1,26.2,26.1,26.2,25.7,0.73,29.2,26.4,26.3,26.3,26,26.2,27.1,26.4,26.3,26.1,26.4,26.2,26.1,25.9,35.6,28.5,29.9,26.6,26.4,26.5,,22.3,22.2,2.42,33.7,0,0,15.46,-,13.85,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0015,1.63E+01,1.32E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/15 5:00,0.83,-1.66,-0.008,26.3,26,26.2,26,26.1,26.2,26.2,26.3,25.7,0.7,29.2,26.4,26.3,26.3,26,26.2,27.1,26.4,26.3,26.1,26.4,26.2,26.2,25.9,35.6,28.5,29.9,26.6,26.6,26.6,,22.3,22.2,2.31,33.8,0,0,15.48,-,13.85,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0013,1.67E+01,1.13E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/15 11:00,0.83,-1.66,-0.008,26.4,26,26.2,26,26.1,26.2,26.2,26.3,25.8,0.75,29.3,26.4,26.4,26.3,26,26.3,27.2,26.4,26.3,26.2,26.4,26.2,26.2,25.9,35.6,28.6,29.9,26.6,26.5,26.7,,22.3,22.2,2.21,33.9,0,0,15.28,-,13.77,-,20,-,-,0.42,0.423,21,,,0.13,0.13,0.0014,1.67E+01,1.48E-01,3.10E-04,L3,-,0.0246,-,-,
2019/8/15 17:00,0.83,-1.66,-0.008,26.4,26.1,26.3,26,26.1,26.2,26.2,26.3,25.8,0.72,29.3,26.4,26.3,26.3,26,26.3,27.2,26.4,26.4,26.2,26.4,26.3,26.2,26,35.6,28.6,30,26.6,26.5,26.6,,22.3,22.3,2.1,33.9,0,0,15.4,-,13.83,-,20,-,-,0.43,0.428,20.9,,,0.13,0.13,0.0014,1.65E+01,1.35E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/15 23:00,0.84,-1.66,-0.008,26.4,26.1,26.3,26.1,26.2,26.3,26.2,26.4,25.8,0.74,29.3,26.4,26.4,26.3,26,26.3,27.2,26.4,26.4,26.2,26.5,26.3,26.2,26,35.6,28.6,30,26.7,26.4,26.6,,22.3,22.3,2,33.9,0,0,15.46,-,13.86,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0015,1.66E+01,1.60E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/16 5:00,0.83,-1.66,-0.008,26.4,26.1,26.3,26.1,26.2,26.3,26.2,26.4,25.8,0.74,29.3,26.5,26.4,26.4,26.1,26.3,27.3,26.5,26.4,26.3,26.5,26.3,26.3,26,35.7,28.7,30,26.7,26.5,26.6,,22.3,22.3,1.89,33.8,0,0,15.47,-,13.86,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0013,1.66E+01,2.07E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/16 11:00,0.84,-1.66,-0.008,26.4,26.1,26.3,26.1,26.2,26.3,26.3,26.4,25.8,0.72,29.4,26.5,26.4,26.4,26.1,26.4,27.3,26.5,26.4,26.3,26.5,26.3,26.3,26,35.7,28.7,30,26.7,26.5,26.7,,22.3,22.3,3.96,33.8,0,0,15.45,-,13.85,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0015,1.69E+01,2.26E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/16 17:00,0.84,-1.66,-0.008,26.5,26.2,26.4,26.1,26.2,26.4,26.3,26.4,25.9,0.72,29.4,26.5,26.4,26.4,26.1,26.4,27.3,26.5,26.4,26.3,26.6,26.3,26.3,26.1,35.8,28.7,30.1,26.7,26.5,26.8,,22.4,22.3,3.96,33.6,0,0,15.5,-,13.87,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0014,1.69E+01,1.39E-01,3.10E-04,L3,-,0.0251,-,-,
2019/8/16 23:00,0.84,-1.67,-0.008,26.5,26.2,26.4,26.2,26.3,26.4,26.3,26.4,25.9,0.65,29.4,26.6,26.5,26.4,26.2,26.4,27.3,26.6,26.5,26.3,26.6,26.4,26.3,26.1,35.8,28.7,30.1,26.8,26.5,26.7,,22.4,22.3,3.86,33.8,0,0,15.53,-,13.87,-,20,-,-,0.43,0.43,20.8,,,0.13,0.13,0.0014,1.66E+01,1.35E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/17 5:00,0.84,-1.68,-0.008,26.5,26.2,26.4,26.2,26.3,26.4,26.4,26.5,25.9,0.62,29.4,26.6,26.5,26.4,26.2,26.4,27.3,26.6,26.5,26.3,26.6,26.4,26.3,26.1,35.8,28.8,30.1,26.8,26.5,26.7,,22.4,22.3,3.87,33.8,0,0,15.51,-,13.87,-,20,-,-,0.43,0.43,20.7,,,0.13,0.13,0.0014,1.67E+01,1.57E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/17 11:00,0.84,-1.69,-0.008,26.6,26.2,26.4,26.2,26.3,26.4,26.4,26.5,25.9,0.64,29.4,26.6,26.5,26.5,26.2,26.4,27.4,26.6,26.5,26.3,26.6,26.4,26.4,26.1,35.8,28.8,30.2,26.8,26.5,26.8,,22.4,22.4,3.86,34,0,0,15.23,-,13.75,-,20,-,-,0.42,0.421,20.7,,,0.13,0.13,0.0013,1.65E+01,1.63E-01,3.10E-04,L3,-,0.0243,-,-,
2019/8/17 17:00,0.83,-1.69,-0.008,26.6,26.3,26.5,26.2,26.3,26.4,26.4,26.5,26,0.6,29.4,26.6,26.5,26.5,26.2,26.4,27.4,26.6,26.6,26.4,26.6,26.4,26.4,26.2,35.9,28.8,30.2,26.8,26.5,26.7,,22.5,22.4,3.86,34.2,0,0,15.46,-,13.85,-,20,-,-,0.43,0.429,20.7,,,0.13,0.13,0.0013,1.74E+01,1.83E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/17 23:00,0.83,-1.71,-0.008,26.6,26.3,26.5,26.2,26.4,26.4,26.4,26.5,26,0.62,29.5,26.6,26.5,26.5,26.2,26.4,27.4,26.6,26.6,26.4,26.6,26.4,26.4,26.2,35.9,28.8,30.2,26.8,26.5,26.8,,22.5,22.4,3.76,34.2,0,0,15.48,-,13.86,-,20,-,-,0.43,0.43,20.8,,,0.13,0.13,0.0014,1.69E+01,1.51E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/18 5:00,0.83,-1.72,-0.008,26.6,26.3,26.5,26.3,26.4,26.4,26.4,26.5,26,0.59,29.5,26.6,26.6,26.5,26.2,26.5,27.4,26.6,26.6,26.4,26.7,26.5,26.4,26.2,35.9,28.9,30.2,26.9,26.8,26.8,,22.5,22.4,3.76,34.4,0,0,15.48,-,13.84,-,20,-,-,0.43,0.429,20.7,,,0.13,0.13,0.0014,1.69E+01,1.73E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/18 11:00,0.83,-1.73,-0.008,26.6,26.3,26.5,26.3,26.4,26.5,26.4,26.6,26,0.64,29.5,26.7,26.6,26.6,26.3,26.5,27.4,26.7,26.6,26.4,26.7,26.5,26.4,26.2,35.9,28.9,30.2,26.9,26.5,26.8,,22.5,22.4,3.76,34.4,0,0,15.44,-,13.83,-,20,-,-,0.43,0.427,20.8,,,0.13,0.13,0.0014,1.67E+01,1.64E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/18 17:00,0.83,-1.73,-0.008,26.6,26.3,26.5,26.3,26.4,26.5,26.4,26.6,26,0.64,29.5,26.7,26.6,26.6,26.3,26.5,27.4,26.7,26.6,26.4,26.7,26.5,26.4,26.3,35.9,28.9,30.2,26.9,26.7,26.8,,22.5,22.5,3.65,34.4,0,0,15.42,-,13.83,-,20,-,-,0.43,0.427,20.8,,,0.13,0.13,0.0013,1.68E+01,1.67E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/18 23:00,0.83,-1.74,-0.008,26.6,26.3,26.6,26.3,26.4,26.5,26.5,26.6,26,0.6,29.5,26.7,26.6,26.6,26.3,26.6,27.5,26.7,26.6,26.4,26.7,26.5,26.4,26.2,35.9,28.9,30.3,26.9,26.8,27,,22.5,22.5,3.66,34.5,0,0,15.52,-,13.86,-,20,-,-,0.43,0.429,20.8,,,0.13,0.13,0.0014,1.63E+01,1.32E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/19 5:00,0.83,-1.75,-0.008,26.6,26.3,26.5,26.3,26.4,26.5,26.4,26.6,26,0.6,29.5,26.7,26.6,26.6,26.3,26.6,27.5,26.7,26.6,26.4,26.7,26.5,26.4,26.2,35.9,28.9,30.3,26.9,26.8,27,,22.5,22.5,3.56,34.4,0,0,15.51,-,13.86,-,20,-,-,0.43,0.43,20.7,,,0.13,0.13,0.0015,1.67E+01,1.19E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/19 11:00,0.83,-1.76,-0.008,26.7,26.4,26.6,26.3,26.4,26.6,26.5,26.6,26.1,0.63,29.6,26.7,26.6,26.6,26.3,26.6,27.5,26.7,26.6,26.5,26.7,26.5,26.5,26.3,35.9,28.9,30.3,26.9,26.7,26.8,,22.6,22.5,3.65,34.4,0,0,15.27,-,13.75,-,20,-,-,0.42,0.421,20.8,,,0.13,0.13,0.0014,1.63E+01,1.35E-01,3.10E-04,L3,-,0.0242,-,-,
2019/8/19 17:00,0.83,-1.76,-0.008,26.7,26.4,26.6,26.3,26.4,26.5,26.5,26.6,26.1,0.65,29.6,26.8,26.7,26.6,26.4,26.6,27.5,26.7,26.7,26.5,26.8,26.5,26.5,26.3,35.9,28.9,30.3,27,26.6,26.8,,22.6,22.5,3.97,34.5,0,0,15.44,-,13.84,-,20,-,-,0.43,0.428,20.9,,,0.13,0.13,0.0013,1.70E+01,1.20E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/19 23:00,0.83,-1.76,-0.008,26.7,26.4,26.6,26.4,26.5,26.6,26.5,26.6,26.1,0.67,29.6,26.8,26.7,26.6,26.4,26.6,27.5,26.7,26.7,26.5,26.8,26.6,26.5,26.3,35.9,29,30.3,27,26.8,26.9,,22.6,22.5,3.87,34.4,0,0,15.51,-,13.86,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.68E+01,1.26E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/20 5:00,0.83,-1.75,-0.008,26.7,26.4,26.6,26.4,26.5,26.6,26.6,26.6,26.1,0.69,29.6,26.8,26.7,26.6,26.4,26.6,27.6,26.8,26.7,26.5,26.8,26.6,26.5,26.3,35.9,29,30.3,27,26.7,26.9,,22.6,22.5,3.76,34.2,0,0,15.52,-,13.87,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0015,1.68E+01,2.18E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/20 11:00,0.83,-1.75,-0.008,26.7,26.4,26.6,26.4,26.5,26.6,26.6,26.6,26.1,0.73,29.6,26.8,26.7,26.7,26.4,26.6,27.6,26.8,26.7,26.5,26.8,26.6,26.5,26.3,35.8,29,30.3,27,26.8,27,,22.6,22.6,3.76,34,0,0,15.46,-,13.84,-,20,-,-,0.43,0.428,21,,,0.13,0.13,0.0014,1.68E+01,1.45E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/20 17:00,0.83,-1.73,-0.008,26.8,26.4,26.6,26.4,26.5,26.6,26.6,26.6,26.2,0.76,29.6,26.8,26.7,26.7,26.4,26.7,27.6,26.8,26.7,26.6,26.8,26.6,26.6,26.3,35.8,29,30.3,27,26.7,26.9,,22.6,22.6,3.76,34,0,0,15.49,-,13.86,-,20,-,-,0.43,0.429,21.2,,,0.13,0.13,0.0014,1.69E+01,1.98E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/20 23:00,0.83,-1.74,-0.008,26.8,26.4,26.6,26.4,26.5,26.6,26.6,26.7,26.2,0.68,29.6,26.8,26.7,26.7,26.4,26.7,27.6,26.8,26.8,26.6,26.9,26.6,26.6,26.4,35.8,29,30.3,27,26.8,27,,22.6,22.6,3.66,33.9,0,0,15.53,-,13.87,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.69E+01,1.33E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/21 5:00,0.83,-1.73,-0.008,26.8,26.4,26.6,26.4,26.5,26.6,26.6,26.7,26.2,0.64,29.6,26.8,26.7,26.7,26.4,26.7,27.6,26.8,26.8,26.6,26.9,26.6,26.6,26.4,35.8,29,30.3,27,26.7,26.9,,22.7,22.6,3.66,33.7,0,0,15.58,-,13.88,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0015,1.67E+01,1.23E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/21 11:00,0.83,-1.74,-0.008,26.8,26.5,26.6,26.4,26.5,26.6,26.6,26.7,26.2,0.65,29.6,26.9,26.8,26.7,26.5,26.7,27.6,26.8,26.8,26.6,26.9,26.6,26.6,26.4,35.8,29,30.3,27,26.7,26.8,,22.7,22.6,3.65,33.6,0,0,15.36,-,13.79,-,20,-,-,0.42,0.425,21,,,0.13,0.13,0.0013,1.69E+01,1.82E-01,3.10E-04,L3,-,0.0245,-,-,
2019/8/21 17:00,0.83,-1.74,-0.008,26.8,26.5,26.7,26.5,26.6,26.6,26.6,26.7,26.2,0.65,29.6,26.9,26.8,26.7,26.5,26.7,27.6,26.9,26.8,26.6,26.9,26.7,26.6,26.4,35.8,29,30.3,27.1,26.6,26.8,,22.7,22.6,3.56,33.5,0,0,15.49,-,13.84,-,20,-,-,0.43,0.428,21,,,0.13,0.13,0.0013,1.68E+01,1.51E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/21 23:00,0.83,-1.74,-0.008,26.8,26.5,26.7,26.4,26.6,26.6,26.6,26.7,26.2,0.67,29.6,26.9,26.8,26.8,26.5,26.7,27.6,26.8,26.8,26.6,26.9,26.7,26.6,26.4,35.8,29,30.3,27.1,26.8,26.9,,22.7,22.6,3.66,33.4,0,0,15.55,-,13.87,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.65E+01,2.37E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/22 5:00,0.83,-1.73,-0.008,26.8,26.5,26.7,26.5,26.6,26.6,26.6,26.7,26.2,0.64,29.6,26.9,26.8,26.8,26.5,26.7,27.6,26.9,26.8,26.6,26.9,26.7,26.6,26.4,35.8,29,30.3,27.1,26.8,26.8,,22.7,22.7,3.97,33.3,0,0,15.57,-,13.87,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0014,1.67E+01,1.67E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/22 11:00,0.83,-1.74,-0.008,26.8,26.5,26.7,26.4,26.6,26.6,26.6,26.7,26.2,0.71,29.6,26.9,26.8,26.8,26.5,26.7,27.6,26.9,26.8,26.6,26.9,26.7,26.7,26.4,35.8,29.1,30.3,27.1,26.7,26.8,,22.8,22.7,3.97,33.2,0,0,15.32,-,13.77,-,20,-,-,0.42,0.423,21.1,,,0.13,0.13,0.0014,1.66E+01,1.64E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/22 17:00,0.84,-1.73,-0.008,26.8,26.6,26.7,26.5,26.6,26.7,26.6,26.7,26.2,0.7,29.6,26.9,26.8,26.8,26.5,26.7,27.6,27,26.8,26.6,26.9,26.7,26.6,26.4,35.7,29.1,30.3,27.1,26.7,26.8,,22.8,22.7,3.97,33.1,0,0,15.5,-,13.85,-,20,-,-,0.43,0.429,21.1,,,0.13,0.13,0.0014,1.67E+01,1.26E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/22 23:00,0.84,-1.72,-0.008,26.8,26.5,26.7,26.5,26.6,26.7,26.7,26.7,26.3,0.74,29.6,26.9,26.8,26.8,26.5,26.8,27.7,26.9,26.8,26.7,26.9,26.7,26.7,26.5,35.7,29.1,30.3,27.1,26.8,26.9,,22.8,22.7,3.87,33.2,0,0,15.53,-,13.87,-,20,-,-,0.43,0.43,21.2,,,0.13,0.13,0.0014,1.68E+01,1.41E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/23 5:00,0.84,-1.71,-0.008,26.8,26.6,26.7,26.5,26.6,26.7,26.7,26.8,26.3,0.76,29.6,26.9,26.8,26.8,26.6,26.8,27.7,26.9,26.8,26.7,26.9,26.7,26.6,26.4,35.7,29.1,30.3,27.1,26.8,26.8,,22.8,22.8,3.87,33.1,0,0,15.54,-,13.87,-,20,-,-,0.43,0.43,21.2,,,0.13,0.13,0.0014,1.66E+01,1.04E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/23 11:00,0.84,-1.7,-0.008,26.9,26.6,26.7,26.5,26.6,26.7,26.7,26.8,26.3,0.74,29.6,26.9,26.8,26.8,26.6,26.8,27.7,26.9,26.9,26.7,27,26.7,26.7,26.5,35.7,29.1,30.3,27.1,26.8,26.9,,22.8,22.8,3.86,32.9,0,0,15.47,-,13.84,-,20,-,-,0.43,0.428,21.1,,,0.13,0.13,0.0015,1.69E+01,1.32E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/23 17:00,0.84,-1.69,-0.008,26.9,26.6,26.7,26.6,26.6,26.7,26.7,26.8,26.3,0.6,29.6,27,26.9,26.8,26.6,26.8,27.7,26.9,26.9,26.7,27,26.7,26.7,26.5,35.7,29.1,30.3,27.1,26.8,27,,22.8,22.8,3.77,33.2,0,0,15.44,-,13.84,-,20,-,-,0.43,0.428,20.7,,,0.13,0.13,0.0013,1.69E+01,1.42E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/23 23:00,0.84,-1.71,-0.008,26.9,26.6,26.7,26.6,26.7,26.7,26.7,26.8,26.3,0.59,29.6,27,26.9,26.8,26.6,26.8,27.7,27,26.9,26.7,27,26.8,26.7,26.5,35.7,29.1,30.4,27.1,26.9,27.1,,22.9,22.8,3.76,33.1,0,0,15.53,-,13.86,-,20,-,-,0.43,0.429,20.8,,,0.13,0.13,0.0014,1.67E+01,1.14E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/24 5:00,0.84,-1.71,-0.008,26.9,26.6,26.7,26.6,26.6,26.8,26.7,26.8,26.3,0.63,29.6,27,26.9,26.8,26.6,26.8,27.7,27,26.9,26.7,27,26.8,26.7,26.5,35.7,29.1,30.4,27.2,26.9,27.1,,22.9,22.8,3.76,33.1,0,0,15.51,-,13.86,-,20,-,-,0.43,0.43,20.9,,,0.13,0.13,0.0015,1.67E+01,1.80E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/24 11:00,0.84,-1.72,-0.008,26.9,26.6,26.8,26.6,26.7,26.8,26.7,26.9,26.3,0.62,29.6,26.9,26.9,26.8,26.6,26.8,27.7,27,26.9,26.7,27,26.8,26.7,26.5,35.6,29.1,30.3,27.2,26.9,27.1,,22.9,22.8,3.66,33.2,0,0,15.23,-,13.75,-,20,-,-,0.42,0.421,20.8,,,0.13,0.13,0.0013,1.66E+01,1.80E-01,3.10E-04,L3,-,0.0242,-,-,
2019/8/24 17:00,0.84,-1.71,-0.008,26.9,26.6,26.8,26.6,26.7,26.8,26.7,26.8,26.3,0.61,29.6,27,26.9,26.8,26.6,26.8,27.7,27,26.9,26.7,27,26.8,26.7,26.5,35.6,29.1,30.3,27.2,26.8,27,,22.9,22.9,3.66,33.3,0,0,15.48,-,13.86,-,20,-,-,0.43,0.429,20.8,,,0.13,0.13,0.0014,1.67E+01,1.64E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/24 23:00,0.84,-1.73,-0.008,26.9,26.6,26.8,26.6,26.7,26.8,26.7,26.8,26.3,0.67,29.6,27,26.9,26.9,26.6,26.8,27.7,27,26.9,26.7,27,26.8,26.7,26.6,35.6,29.1,30.4,27.2,26.9,27.1,,23,22.9,3.55,33.2,0,0,15.55,-,13.88,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0014,1.68E+01,1.39E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/25 5:00,0.84,-1.73,-0.008,26.9,26.6,26.8,26.6,26.7,26.8,26.7,26.8,26.3,0.62,29.6,27,26.9,26.9,26.6,26.8,27.7,27,26.9,26.7,27,26.8,26.7,26.6,35.6,29.1,30.4,27.2,27,27.1,,23,22.9,3.55,33.2,0,0,15.48,-,13.86,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0015,1.67E+01,1.23E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/25 11:00,0.84,-1.73,-0.008,27,26.6,26.8,26.6,26.7,26.8,26.7,26.8,26.4,0.69,29.6,27,26.9,26.9,26.6,26.8,27.7,27,26.9,26.8,27,26.8,26.8,26.6,35.6,29.1,30.4,27.2,27,27.1,,23,22.9,3.55,33,0,0,15.28,-,13.76,-,20,-,-,0.42,0.422,21,,,0.13,0.13,0.0014,1.69E+01,1.07E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/25 17:00,0.84,-1.73,-0.008,26.9,26.6,26.8,26.6,26.7,26.8,26.8,26.8,26.3,0.63,29.6,27,26.9,26.9,26.6,26.8,27.7,27.2,26.9,26.8,27,26.8,26.8,26.6,35.6,29.1,30.4,27.2,27,27.2,,23,22.9,3.45,32.9,0,0,15.5,-,13.85,-,20,-,-,0.43,0.429,20.8,,,0.13,0.13,0.0014,1.67E+01,1.57E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/25 23:00,0.84,-1.74,-0.008,27,26.6,26.8,26.6,26.7,26.8,26.8,26.9,26.4,0.61,29.6,27,26.9,26.9,26.6,26.9,27.8,27,27,26.8,27.1,26.8,26.8,26.6,35.6,29.2,30.4,27.2,27,27.1,,23,23,3.45,33,0,0,15.59,-,13.88,-,20,-,-,0.43,0.431,20.8,,,0.13,0.13,0.0014,1.64E+01,1.17E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/26 5:00,0.83,-1.74,-0.008,27,26.7,26.8,26.6,26.7,26.8,26.8,26.9,26.4,0.58,29.6,27,26.9,26.9,26.7,26.9,27.8,27,26.9,26.8,27.1,26.8,26.8,26.6,35.6,29.2,30.4,27.2,26.9,27.1,,23,23,3.35,32.8,0,0,15.55,-,13.87,-,20,-,-,0.43,0.43,20.8,,,0.13,0.13,0.0015,1.70E+01,1.91E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/26 11:00,0.83,-1.75,-0.008,27,26.6,26.8,26.6,26.7,26.8,26.8,26.9,26.4,0.6,29.6,27,27,26.9,26.7,26.9,27.8,27,26.9,26.8,27.1,26.8,26.8,26.6,35.6,29.2,30.4,27.2,26.9,27.1,,23,23,3.24,32.6,0,0,15.26,-,13.75,-,20,-,-,0.42,0.421,20.9,,,0.13,0.13,0.0014,1.65E+01,1.07E-01,3.10E-04,L3,-,0.0242,-,-,
2019/8/26 17:00,0.83,-1.75,-0.008,27,26.7,26.8,26.6,26.7,26.8,26.8,26.9,26.4,0.61,29.7,27.1,27,26.9,26.7,26.9,27.8,27,27,26.8,27.1,26.9,26.8,26.6,35.6,29.2,30.4,27.2,27,27.2,,23,23,3.14,32.6,0,0,15.51,-,13.85,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0015,1.66E+01,1.42E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/26 23:00,0.83,-1.77,-0.008,27,26.7,26.8,26.6,26.7,26.8,26.8,26.9,26.4,0.65,29.6,27,27,26.9,26.7,26.9,27.8,27.1,27,26.8,27.1,26.9,26.8,26.6,35.6,29.2,30.4,27.3,26.9,27.1,,23.1,23,3.14,32.5,0,0,15.58,-,13.88,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0015,1.68E+01,1.26E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/27 5:00,0.83,-1.77,-0.008,27,26.7,26.8,26.6,26.7,26.8,26.8,26.9,26.4,0.64,29.6,27.1,27,26.9,26.7,26.9,27.8,27,27,26.8,27.1,26.9,26.8,26.6,35.6,29.2,30.4,27.3,27.1,27.1,,23.1,23,3.04,32.5,0,0,15.62,-,13.89,-,20,-,-,0.43,0.432,21,,,0.13,0.13,0.0013,1.66E+01,1.17E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/27 11:00,0.83,-1.76,-0.008,27,26.7,26.8,26.7,26.7,26.9,26.8,26.9,26.4,0.66,29.7,27.1,27,26.9,26.7,26.9,27.8,27.1,27,26.8,27.1,26.9,26.8,26.6,35.6,29.2,30.5,27.3,26.9,27.1,,23.1,23,3.04,32.2,0,0,15.38,-,13.79,-,20,-,-,0.42,0.424,21,,,0.13,0.13,0.0015,1.68E+01,1.39E-01,3.10E-04,L3,-,0.0244,-,-,
2019/8/27 17:00,0.84,-1.76,-0.008,27,26.7,26.9,26.7,26.8,26.9,26.8,26.9,26.4,0.68,29.6,27.1,27,26.9,26.7,26.9,27.8,27.1,27,26.8,27.1,26.9,26.8,26.6,35.6,29.2,30.5,27.3,27,27.1,,23.1,23,2.93,32.3,0,0,15.51,-,13.86,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.65E+01,1.51E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/27 23:00,0.84,-1.75,-0.008,27,26.7,26.9,26.7,26.8,26.9,26.9,26.9,26.4,0.77,29.7,27.1,27,27,26.7,26.9,27.8,27.1,27,26.9,27.1,26.9,26.9,26.6,35.6,29.2,30.5,27.3,27,27.1,,23.1,23.1,2.94,32.2,0,0,15.56,-,13.88,-,20,-,-,0.43,0.431,21.3,,,0.13,0.13,0.0014,1.69E+01,2.30E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/28 5:00,0.84,-1.73,-0.008,27.1,26.7,26.9,26.7,26.8,26.9,26.9,26.9,26.4,0.78,29.7,27.1,27,27,26.7,27,27.9,27.1,27,26.9,27.1,26.9,26.9,26.6,35.6,29.3,30.5,27.3,26.9,27.1,,23.1,23.1,2.94,32.2,0,0,15.55,-,13.87,-,20,-,-,0.43,0.43,21.3,,,0.13,0.13,0.0014,1.67E+01,1.13E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/28 11:00,0.84,-1.72,-0.008,27.1,26.7,26.9,26.7,26.8,26.9,26.9,27,26.4,0.74,29.7,27.1,27.1,27,26.7,27,27.9,27.1,27,26.9,27.1,27,26.9,26.7,35.7,29.3,30.5,27.3,26.8,27,,23.1,23.1,2.94,32.1,0,0,15.44,-,13.82,-,20,-,-,0.43,0.427,21.2,,,0.13,0.13,0.0014,1.66E+01,1.45E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/28 17:00,0.84,-1.7,-0.008,27.1,26.8,26.9,26.7,26.8,26.9,26.9,27,26.5,0.74,29.7,27.1,27,27,26.7,27,27.8,27.1,27.1,26.9,27.2,27,26.9,26.7,35.7,29.3,30.5,27.3,26.9,27.2,,23.1,23.1,2.9,31.9,0,0,15.51,-,13.85,-,20,-,-,0.43,0.429,21.2,,,0.13,0.13,0.0015,1.66E+01,1.54E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/28 23:00,0.84,-1.7,-0.008,27.1,26.8,26.9,26.7,26.8,26.9,26.9,27,26.5,0.68,29.7,27.1,27,27,26.7,27,27.8,27.1,27.1,26.9,27.2,27,26.9,26.7,35.7,29.3,30.5,27.3,27.1,27.1,,23.2,23.1,2.83,31.7,0,0,15.51,-,13.86,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0015,1.67E+01,1.02E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/29 5:00,0.84,-1.7,-0.008,27.1,26.8,27,26.7,26.8,26.9,26.9,27,26.5,0.64,29.7,27.2,27.1,27,26.8,27,27.9,27.2,27.1,26.9,27.2,27,26.9,26.7,35.7,29.3,30.5,27.4,27.1,27.1,,23.2,23.1,2.83,31.6,0,0,15.54,-,13.87,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.67E+01,1.29E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/29 11:00,0.84,-1.7,-0.008,27.1,26.8,27,26.8,26.9,27,27,27,26.6,0.68,29.7,27.2,27.1,27,26.8,27,27.9,27.2,27.1,26.9,27.2,27,27,26.7,35.8,29.3,30.5,27.4,27.1,27.2,,23.2,23.1,2.72,31.5,0,0,15.41,-,13.81,-,20,-,-,0.43,0.426,20.9,,,0.13,0.13,0.0014,1.68E+01,1.38E-01,3.10E-04,L3,-,0.0246,-,-,
2019/8/29 17:00,0.84,-1.7,-0.008,27.1,26.8,27,26.8,26.9,27,27,27.1,26.6,0.67,29.8,27.2,27.1,27,26.8,27,27.9,27.4,27.1,27,27.2,27,27,26.7,35.8,29.4,30.6,27.4,27.1,27.2,,23.2,23.2,2.72,31.8,0,0,15.52,-,13.86,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0015,1.66E+01,1.32E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/29 23:00,0.84,-1.71,-0.008,27.2,26.8,27,26.8,26.9,27,27,27.1,26.6,0.66,29.8,27.2,27.1,27,26.8,27,27.9,27.2,27.2,27,27.3,27,27,26.8,35.8,29.4,30.6,27.4,27.2,27.3,,23.2,23.2,2.72,31.7,0,0,15.55,-,13.87,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0015,1.68E+01,1.51E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/30 5:00,0.84,-1.71,-0.008,27.2,26.8,27,26.8,26.9,27,27,27.1,26.6,0.66,29.8,27.3,27.2,27.1,26.9,27.1,28,27.2,27.2,27,27.3,27.1,27,26.8,35.8,29.4,30.7,27.4,27.1,27.2,,23.3,23.2,2.62,31.5,0,0,15.58,-,13.88,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0014,1.69E+01,1.79E-01,3.10E-04,L3,-,0.025,-,-,
2019/8/30 11:00,0.84,-1.71,-0.008,27.2,26.9,27.1,26.8,26.9,27.1,27,27.1,26.6,0.72,29.8,27.3,27.2,27.1,26.9,27.1,28,27.3,27.2,27,27.3,27.1,27,26.8,35.9,29.4,30.7,27.5,27.1,27.2,,23.3,23.2,2.62,31.5,0,0,15.48,-,13.85,-,20,-,-,0.43,0.429,21.1,,,0.13,0.13,0.0014,1.69E+01,1.76E-01,3.10E-04,L3,-,0.0248,-,-,
2019/8/30 17:00,0.85,-1.71,-0.008,27.2,26.9,27.1,26.8,26.9,27.1,27,27.1,26.6,0.65,29.8,27.3,27.2,27.1,26.9,27.1,28,27.3,27.2,27,27.3,27.1,27,26.8,35.9,29.5,30.7,27.5,27.1,27.3,,23.3,23.2,2.62,31.8,0,0,15.51,-,13.86,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.67E+01,1.41E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/30 23:00,0.84,-1.72,-0.008,27.3,26.9,27.1,26.9,27,27.1,27.1,27.2,26.7,0.66,29.9,27.3,27.2,27.1,26.9,27.2,28.1,27.3,27.2,27.1,27.3,27.1,27,26.8,35.9,29.5,30.7,27.5,27.2,27.3,,23.3,23.2,2.52,32,0,0,15.57,-,13.87,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0014,1.66E+01,9.43E-02,3.10E-04,L3,-,0.0249,-,-,
2019/8/31 5:00,0.84,-1.72,-0.008,27.3,26.9,27.1,26.9,27,27.1,27.1,27.2,26.7,0.64,29.9,27.3,27.2,27.1,26.9,27.2,28.1,27.3,27.2,27.1,27.4,27.2,27.1,26.9,35.9,29.5,30.7,27.5,27.3,27.4,,23.3,23.3,2.51,32.1,0,0,15.56,-,13.87,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0013,1.67E+01,1.13E-01,3.10E-04,L3,-,0.0249,-,-,
2019/8/31 11:00,0.84,-1.73,-0.008,27.3,27,27.1,26.9,27,27.1,27.1,27.2,26.7,0.64,29.9,27.4,27.3,27.2,27,27.2,28.1,27.4,27.3,27.1,27.4,27.2,27.1,26.9,35.9,29.6,30.8,27.5,27.2,27.4,,23.3,23.3,2.51,32.4,0,0,15.29,-,13.76,-,20,-,-,0.42,0.422,20.9,,,0.13,0.13,0.0014,1.63E+01,1.26E-01,3.10E-04,L3,-,0.0243,-,-,
2019/8/31 17:00,0.84,-1.73,-0.008,27.3,27,27.2,27,27.1,27.2,27.1,27.2,26.7,0.62,29.9,27.4,27.3,27.2,27,27.2,28.1,27.3,27.3,27.1,27.4,27.2,27.1,26.9,35.9,29.6,30.8,27.5,27.2,27.5,,23.3,23.3,2.41,32.7,0,0,15.51,-,13.85,-,20,-,-,0.43,0.429,20.8,,,0.13,0.13,0.0014,1.64E+01,1.83E-01,3.10E-04,L3,-,0.0247,-,-,
2019/8/31 23:00,0.84,-1.74,-0.008,27.3,27,27.2,27,27.1,27.2,27.1,27.2,26.7,0.63,29.9,27.4,27.3,27.2,27,27.2,28.1,27.4,27.3,27.1,27.4,27.2,27.1,26.9,36,29.6,30.8,27.6,27.3,27.5,,23.4,23.3,4.17,32.7,0,0,15.57,-,13.87,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0015,1.68E+01,9.87E-02,3.10E-04,L3,-,0.0248,-,-,
2019/9/1 5:00,0.84,-1.75,-0.008,27.4,27,27.2,27,27.1,27.2,27.2,27.2,26.8,0.61,29.9,27.4,27.3,27.2,27,27.3,28.1,27.4,27.3,27.1,27.4,27.2,27.2,26.9,36,29.6,30.8,27.6,27.2,27.4,,23.4,23.3,4.06,32.8,0,0,15.6,-,14.11,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0014,1.68E+01,1.67E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/1 11:00,0.84,-1.76,-0.008,27.4,27,27.2,27,27.1,27.2,27.2,27.3,26.8,0.66,29.9,27.4,27.3,27.2,27,27.3,28.1,27.4,27.3,27.2,27.5,27.3,27.2,27,36,29.6,30.8,27.6,27.3,27.5,,23.4,23.3,4.06,33,0,0,15.45,-,14.05,-,20,-,-,0.43,0.426,21,,,0.13,0.13,0.0014,1.67E+01,1.07E-01,3.10E-04,L3,-,0.0246,-,-,
