,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2019/11/19 11:00,0.79,-1.77,-0.008,22.4,22.1,22.3,22,22.2,22.3,22.2,22.8,21.7,0.82,24.4,22.5,22.4,22.1,22.2,22.3,23.2,22.5,22.4,22.3,22.5,22.3,22.2,22,28.9,24.6,25.2,22.5,22.7,22.8,,24,24,3.61,23.3,0,0,15.66,-,14.04,-,20,-,-,0.426,0.424,21.9,,,0.13,0.12,0.0015,1.62E+01,1.46E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/19 17:00,0.8,-1.74,-0.008,22.4,22.1,22.3,22,22.1,22.3,22.2,22.7,21.7,0.21,24.5,22.5,22.4,22.1,22.2,22.4,23.2,22.5,22.3,22.3,22.5,22.3,22.2,22,28.9,24.6,25.1,22.5,22.5,22.9,,24,24,3.5,23.3,0,0,15.97,-,14.17,-,20,-,-,0.436,0.435,27.5,,,0.13,0.12,0.0014,1.62E+01,1.74E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/19 23:00,0.79,-1.76,-0.008,22.4,22.1,22.3,22,22.1,22.2,22.2,22.7,21.6,0.06,24.5,22.5,22.3,22,22.2,22.3,23.1,22.4,22.3,22.3,22.5,22.2,22.2,22,29,24.7,25.2,22.4,22.5,22.8,,24,23.9,3.4,23.1,0,0,16.04,-,14.2,-,20,-,-,0.438,0.436,26.8,,,0.13,0.12,0.0013,1.59E+01,1.83E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/20 5:00,0.79,-1.78,-0.008,22.4,22,22.2,22,22.1,22.2,22.2,22.6,21.5,0.06,24.5,22.5,22.3,22,22.2,22.3,23.1,22.4,22.3,22.3,22.5,22.2,22.1,21.9,29.1,24.7,25.2,22.4,22.5,22.8,,24,23.9,3.4,23,0,0,16.12,-,14.21,-,20,-,-,0.438,0.437,27,,,0.13,0.12,0.0014,1.64E+01,1.85E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/20 11:00,0.78,-1.81,-0.008,22.4,22,22.2,21.9,22.1,22.2,22.1,22.6,21.5,0.06,24.6,22.4,22.3,22,22.2,22.3,23.1,22.4,22.3,22.2,22.4,22.2,22.1,21.9,29.4,24.8,25.3,22.4,22.7,22.7,,24,23.9,3.3,22.8,0,0,15.81,-,14.07,-,20,-,-,0.428,0.426,26.9,,,0.13,0.12,0.0014,1.63E+01,1.63E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/20 17:00,0.78,-1.83,-0.008,22.3,21.9,22.2,21.9,22,22.1,22.1,22.6,21.5,0.03,24.7,22.4,22.3,21.9,22.2,22.3,22.9,22.3,22.2,22.2,22.4,22.1,22.1,21.8,29.8,24.9,25.4,22.4,22.5,22.8,,24,23.9,3.3,22.7,0,0,16.14,-,14.2,-,20,-,-,0.438,0.437,26.7,,,0.13,0.12,0.0013,1.64E+01,1.91E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/20 23:00,0.78,-1.85,-0.008,22.2,21.9,22.1,21.9,22,22.1,22,22.5,21.4,0.07,24.8,22.3,22.2,21.8,22.1,22.2,22.9,22.3,22.2,22.1,22.3,22.1,22,21.8,30.1,24.9,25.5,22.3,22.4,22.6,,23.9,23.9,3.19,22.4,0,0,16.31,-,14.23,-,20,-,-,0.44,0.438,26.9,,,0.13,0.12,0.0014,1.59E+01,1.93E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/21 5:00,0.77,-1.87,-0.008,22.2,21.9,22.1,21.8,21.9,22,21.9,22.5,21.3,0.05,24.8,22.3,22.2,21.7,22.1,22.1,22.9,22.2,22.1,22.1,22.3,22,22,21.7,30.2,24.9,25.4,22.2,22.3,22.6,,23.9,23.9,3.09,22.2,0,0,16.35,-,14.23,-,20,-,-,0.44,0.439,27.2,,,0.13,0.12,0.0015,1.60E+01,1.23E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/21 11:00,0.77,-1.88,-0.008,22.1,21.8,22,21.8,21.9,21.9,21.9,22.4,21.3,0.06,24.8,22.2,22.1,21.7,22,22.1,22.8,22.1,22,22,22.2,22,21.9,21.6,30.3,24.9,25.4,22.2,22.5,22.6,,23.9,23.8,3.09,21.9,0,-,15.89,-,14.06,-,20,-,-,0.427,0.425,27.2,,,0.13,0.12,0.0014,1.59E+01,1.62E-01,2.90E-04,L3,-,0.023,-,-,
2019/11/21 17:00,0.77,-1.89,-0.008,22.1,21.7,22,21.7,21.9,21.9,21.9,22.4,21.3,0.02,24.8,22.2,22.1,21.7,21.9,22,22.8,22.1,22,22,22.2,21.9,21.9,21.6,30.4,24.9,25.5,22.1,22.2,22.7,,23.9,23.8,3.09,21.8,0,0,16.15,-,14.19,-,20,-,-,0.437,0.436,26.9,,,0.13,0.12,0.0014,1.61E+01,2.26E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/21 23:00,0.77,-1.89,-0.008,22,21.7,21.9,21.7,21.8,21.9,21.8,22.4,21.2,0.1,24.9,22.2,22,21.6,21.9,22,22.7,22,22,21.9,22.1,21.9,21.8,21.5,30.6,24.9,25.4,22.1,22.2,22.5,,23.9,23.8,2.99,21.6,0,0,16.27,-,14.22,-,20,-,-,0.439,0.437,27.3,,,0.13,0.12,0.0014,1.56E+01,1.71E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/22 5:00,0.77,-1.89,-0.008,22,21.7,21.9,21.6,21.7,21.8,21.8,22.4,21.1,0.07,24.8,22.1,22,21.5,21.9,21.9,22.7,22,21.9,21.9,22.1,21.9,21.8,21.5,30.5,24.9,25.4,22.1,22.2,22.5,,23.9,23.8,2.99,21.3,0,0,16.33,-,14.22,-,20,-,-,0.44,0.438,27.1,,,0.13,0.12,0.0014,1.59E+01,1.46E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/22 11:00,0.77,-1.89,-0.008,22,21.6,21.9,21.6,21.7,21.8,21.7,22.3,21.1,0.13,24.7,22.1,21.9,21.5,21.8,21.9,22.7,22,21.9,21.9,22.1,21.8,21.7,21.4,30.5,24.9,25.4,22,22.2,22.4,,23.8,23.8,2.88,21.3,0,0,15.99,-,14.1,-,20,-,-,0.43,0.429,27.4,,,0.13,0.12,0.0014,1.60E+01,1.27E-01,2.90E-04,L3,-,0.023,-,-,
2019/11/22 17:00,0.77,-1.88,-0.008,21.9,21.6,21.9,21.5,21.7,21.7,21.7,22.2,21.1,0.1,24.7,22.1,21.9,21.5,21.8,21.9,22.7,21.9,21.9,21.8,22,21.8,21.7,21.4,30.4,24.8,25.3,22,22.1,22.5,,23.8,23.8,2.88,21.2,0,0,16.18,-,14.19,-,20,-,-,0.437,0.436,27.4,,,0.13,0.12,0.0014,1.61E+01,1.37E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/22 23:00,0.77,-1.88,-0.008,21.9,21.5,21.8,21.5,21.6,21.7,21.7,22.2,21.1,0.09,24.6,22,21.9,21.4,21.7,21.9,22.7,21.9,21.8,21.8,22,21.7,21.7,21.3,30.3,24.7,25.2,21.9,22,22.3,,23.8,23.8,2.99,21.1,0,0,16.22,-,14.21,-,20,-,-,0.438,0.437,27.1,,,0.13,0.12,0.0013,1.60E+01,1.68E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/23 5:00,0.77,-1.88,-0.008,21.9,21.5,21.8,21.5,21.6,21.7,21.6,22.2,21.1,0.06,24.5,21.9,21.8,21.3,21.7,21.8,22.7,21.9,21.7,21.7,21.9,21.7,21.6,21.3,30.1,24.6,25.1,21.9,22,22.2,,23.8,23.7,3.08,21,0,0,16.23,-,14.21,-,20,-,-,0.439,0.437,27,,,0.13,0.12,0.0014,1.59E+01,1.98E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/23 11:00,0.77,-1.88,-0.008,21.8,21.5,21.7,21.4,21.6,21.7,21.6,22.2,21,0.13,24.4,21.9,21.8,21.3,21.6,21.8,22.7,21.9,21.7,21.7,21.9,21.7,21.6,21.3,29.9,24.5,25,21.9,21.9,22.2,,23.8,23.7,3.08,20.9,0,0,16.14,-,14.17,-,20,-,-,0.436,0.435,27.2,,,0.13,0.12,0.0013,1.61E+01,1.90E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/23 17:00,0.77,-1.87,-0.008,21.8,21.5,21.7,21.4,21.5,21.6,21.5,22.2,21,0.05,24.3,21.9,21.8,21.3,21.6,21.7,22.7,21.9,21.7,21.7,21.9,21.7,21.6,21.3,29.7,24.4,24.9,21.8,22,22.4,,23.8,23.7,3.09,21.1,0,0,16.13,-,14.18,-,20,-,-,0.436,0.435,26.9,,,0.13,0.12,0.0013,1.59E+01,1.71E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/23 23:00,0.77,-1.86,-0.008,21.7,21.4,21.7,21.4,21.5,21.6,21.5,22.2,21,0.11,24.2,21.9,21.7,21.3,21.5,21.7,22.7,21.8,21.7,21.7,21.9,21.7,21.5,21.3,29.5,24.4,24.9,21.8,21.8,22.2,,23.7,23.7,3.19,21.1,0,0,16.07,-,14.17,-,20,-,-,0.436,0.434,27.1,,,0.13,0.12,0.0015,1.58E+01,1.52E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/24 5:00,0.78,-1.84,-0.008,21.7,21.4,21.7,21.4,21.5,21.6,21.6,22.2,21,0.14,24.1,21.9,21.7,21.3,21.5,21.7,22.7,21.8,21.7,21.7,21.9,21.6,21.5,21.3,29.3,24.3,24.8,21.8,21.9,22.2,,23.7,23.6,3.3,21.2,0,0,16.06,-,14.17,-,20,-,-,0.435,0.434,27.2,,,0.13,0.12,0.0014,1.59E+01,1.84E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/24 11:00,0.78,-1.82,-0.008,21.7,21.4,21.7,21.4,21.5,21.6,21.5,22.2,21,0.25,24.1,21.9,21.7,21.3,21.5,21.7,22.7,21.8,21.7,21.7,21.9,21.6,21.5,21.3,29.1,24.3,24.7,21.8,22,22,,23.7,23.6,3.5,21.2,0,0,15.99,-,14.14,-,20,-,-,0.434,0.432,27.3,,,0.13,0.12,0.0014,1.59E+01,1.84E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/24 17:00,0.79,-1.78,-0.008,21.7,21.4,21.7,21.3,21.5,21.6,21.5,22.2,21,0.12,24,21.9,21.7,21.3,21.5,21.7,22.7,21.8,21.7,21.6,21.9,21.6,21.5,21.3,29,24.2,24.7,21.7,21.8,22.2,,23.7,23.6,3.61,21.4,0,0,15.97,-,14.14,-,20,-,-,0.434,0.432,26.9,,,0.13,0.12,0.0015,1.60E+01,1.98E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/24 23:00,0.79,-1.77,-0.008,21.7,21.4,21.7,21.4,21.5,21.6,21.5,22.2,21,0.12,24,21.9,21.7,21.3,21.5,21.7,22.7,21.8,21.7,21.7,21.9,21.6,21.5,21.3,28.8,24.1,24.6,21.7,21.9,22.1,,23.7,23.6,3.6,21.6,0,0,15.95,-,14.15,-,20,-,-,0.434,0.433,26.8,,,0.13,0.12,0.0013,1.57E+01,2.25E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/25 5:00,0.79,-1.77,-0.008,21.8,21.4,21.7,21.4,21.5,21.6,21.5,22.2,21,0.07,23.9,21.9,21.7,21.3,21.5,21.7,22.8,21.9,21.7,21.7,21.9,21.6,21.6,21.3,28.7,24.1,24.6,21.8,21.8,22.1,,23.6,23.6,3.61,21.7,0,0,16,-,14.17,-,20,-,-,0.436,0.434,26.7,,,0.13,0.12,0.0013,1.59E+01,1.26E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/25 11:00,0.79,-1.77,-0.008,21.7,21.4,21.7,21.4,21.5,21.6,21.5,22.2,21,0.04,23.9,21.9,21.7,21.3,21.6,21.7,22.8,21.8,21.7,21.7,21.9,21.6,21.5,21.3,28.6,24.1,24.5,21.8,22.1,22.2,,23.6,23.6,3.59,22.1,0,0,15.68,-,14.03,-,20,-,-,0.425,0.424,26.6,,,0.13,0.12,0.0014,1.60E+01,2.07E-01,3.00E-04,L3,-,0.023,-,-,
2019/11/25 17:00,0.79,-1.81,-0.008,21.8,21.5,21.7,21.4,21.5,21.7,21.6,22.3,21,-0.02,24.1,21.9,21.7,21.3,21.6,21.7,22.7,21.9,21.7,21.7,21.9,21.7,21.6,21.3,29,24.2,24.7,21.8,21.9,22.2,,23.6,23.6,3.6,22.1,0,0,16.04,-,14.18,-,20,-,-,0.436,0.435,26.5,,,0.13,0.12,0.0014,1.64E+01,2.07E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/25 23:00,0.78,-1.84,-0.008,21.8,21.5,21.7,21.4,21.5,21.7,21.6,22.3,21,0.02,24.5,21.9,21.7,21.3,21.7,21.7,22.5,21.8,21.7,21.7,21.9,21.7,21.5,21.3,29.8,24.6,25.1,21.8,21.9,22.2,,23.6,23.5,3.6,22,0,0,16.13,-,14.2,-,20,-,-,0.438,0.437,26.6,,,0.13,0.12,0.0013,1.57E+01,1.82E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/26 5:00,0.77,-1.86,-0.008,21.8,21.4,21.7,21.4,21.5,21.6,21.6,22.2,20.9,0.06,24.7,21.9,21.7,21.3,21.7,21.7,22.4,21.9,21.7,21.7,21.9,21.7,21.5,21.3,30.3,24.7,25.2,21.9,21.9,22.1,,23.6,23.5,3.5,21.8,0,0,16.22,-,14.21,-,20,-,-,0.439,0.437,26.8,,,0.13,0.12,0.0013,1.62E+01,2.37E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/26 11:00,0.77,-1.88,-0.008,21.7,21.4,21.7,21.3,21.5,21.6,21.5,22.2,20.9,0.1,24.9,21.9,21.8,21.2,21.7,21.7,22.4,21.9,21.7,21.7,21.9,21.7,21.6,21.3,30.9,24.9,25.3,21.9,22.2,22.2,,23.6,23.5,3.39,21.7,0,0,15.94,-,14.1,-,20,-,-,0.43,0.429,27.1,,,0.13,0.12,0.0014,1.59E+01,2.09E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/26 17:00,0.77,-1.87,-0.008,21.7,21.4,21.7,21.3,21.5,21.5,21.5,22.2,20.9,0.04,24.9,21.9,21.7,21.2,21.7,21.7,22.4,21.8,21.7,21.6,21.8,21.6,21.5,21.2,30.9,24.9,25.3,21.8,21.8,22.2,,23.6,23.5,3.39,21.5,0,0,16.21,-,14.2,-,20,-,-,0.438,0.437,26.9,,,0.13,0.12,0.0015,1.64E+01,2.24E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/26 23:00,0.77,-1.88,-0.008,21.8,21.4,21.7,21.3,21.5,21.6,21.5,22.2,20.9,0.1,25.1,21.9,21.8,21.3,21.8,21.8,22.5,21.9,21.7,21.7,21.9,21.7,21.6,21.2,31.1,24.8,25.3,21.9,21.9,22.2,,23.5,23.5,3.29,21.3,0,0,16.3,-,14.22,-,20,-,-,0.44,0.438,27.1,,,0.13,0.12,0.0014,1.65E+01,1.99E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/27 5:00,0.77,-1.86,-0.008,21.7,21.3,21.6,21.3,21.4,21.5,21.5,22.1,20.9,0.18,24.9,21.8,21.7,21.2,21.6,21.7,22.5,21.7,21.7,21.6,21.8,21.5,21.5,21.1,30.9,24.7,25.1,21.7,21.8,22.1,,23.5,23.5,3.29,21.1,0,0,16.31,-,14.22,-,20,-,-,0.44,0.438,27.4,,,0.13,0.12,0.0013,1.60E+01,2.10E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/27 11:00,0.78,-1.85,-0.008,21.7,21.3,21.6,21.3,21.4,21.5,21.5,22.1,20.8,0.18,24.7,21.8,21.7,21.1,21.5,21.7,22.5,21.7,21.5,21.5,21.7,21.5,21.4,21.1,30.7,24.6,25.1,21.7,21.8,22,,23.5,23.5,3.29,20.9,0,0,16.17,-,14.18,-,20,-,-,0.437,0.435,27.4,,,0.13,0.12,0.0013,1.62E+01,1.43E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/27 17:00,0.78,-1.82,-0.008,21.6,21.3,21.5,21.3,21.4,21.5,21.4,22.1,20.8,0.16,24.6,21.8,21.6,21.1,21.5,21.6,22.5,21.7,21.5,21.5,21.7,21.5,21.4,21.1,30.5,24.6,25,21.7,21.8,22.2,,23.5,23.5,3.28,20.8,0,0,16.15,-,14.19,-,20,-,-,0.437,0.436,27,,,0.13,0.12,0.0014,1.63E+01,1.68E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/27 23:00,0.77,-1.82,-0.008,21.6,21.2,21.5,21.2,21.3,21.5,21.4,22.1,20.6,0.14,24.5,21.7,21.6,21.1,21.5,21.6,22.6,21.7,21.5,21.5,21.7,21.5,21.4,21.1,30.3,24.5,24.9,21.7,21.8,22,,23.5,23.5,3.29,20.8,0,0,16.11,-,14.18,-,20,-,-,0.436,0.435,27.2,,,0.13,0.12,0.0015,1.62E+01,1.95E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/28 5:00,0.77,-1.81,-0.008,21.6,21.2,21.5,21.2,21.3,21.5,21.4,22.1,20.7,0.04,24.4,21.7,21.6,21.1,21.4,21.5,22.6,21.7,21.5,21.5,21.7,21.5,21.4,21.1,30.1,24.4,24.9,21.7,21.8,21.9,,23.5,23.4,3.19,20.8,0,0,16.11,-,14.18,-,20,-,-,0.437,0.435,26.7,,,0.13,0.12,0.0013,1.60E+01,2.47E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/28 11:00,0.77,-1.84,-0.008,21.6,21.2,21.5,21.2,21.3,21.5,21.3,22,20.7,0.09,24.5,21.7,21.6,21.1,21.5,21.6,22.5,21.6,21.5,21.5,21.7,21.4,21.3,21.1,30.2,24.4,24.9,21.6,21.8,21.9,,23.5,23.4,3.19,20.7,0,0,16.07,-,14.15,-,20,-,-,0.434,0.433,27.1,,,0.13,0.12,0.0014,1.63E+01,2.26E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/28 17:00,0.77,-1.85,-0.008,21.5,21.2,21.5,21.1,21.3,21.4,21.3,22,20.6,0,24.4,21.7,21.5,21,21.4,21.5,22.5,21.7,21.5,21.5,21.7,21.5,21.3,21.1,30.2,24.4,24.9,21.6,21.8,22.2,,23.5,23.4,3.19,20.8,0,0,16.26,-,14.23,-,20,-,-,0.44,0.438,26.8,,,0.13,0.12,0.0015,1.61E+01,1.88E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/28 23:00,0.76,-1.86,-0.008,21.5,21.2,21.5,21.1,21.3,21.4,21.3,22,20.6,0.04,24.5,21.7,21.6,21,21.4,21.5,22.5,21.6,21.5,21.5,21.7,21.4,21.3,21,30.3,24.5,24.9,21.6,21.8,22,,23.5,23.4,3.08,21,0,0,16.38,-,14.24,-,20,-,-,0.441,0.439,26.9,,,0.13,0.12,0.0014,1.61E+01,1.65E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/29 5:00,0.75,-1.87,-0.008,21.5,21.1,21.3,21.1,21.1,21.3,21.2,21.9,20.5,0.08,24.4,21.6,21.5,21,21.3,21.5,22.4,21.5,21.4,21.4,21.6,21.3,21.3,21,30.1,24.4,24.8,21.5,21.7,21.9,,23.4,23.4,3.07,21,0,0,16.45,-,14.25,-,20,-,-,0.442,0.44,27.1,,,0.13,0.12,0.0012,1.59E+01,1.96E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/29 11:00,0.76,-1.87,-0.008,21.4,21,21.3,21,21.1,21.2,21.2,21.9,20.5,0.11,24.3,21.6,21.5,20.9,21.3,21.4,22.4,21.5,21.3,21.3,21.5,21.3,21.2,20.9,29.9,24.2,24.7,21.5,21.6,21.8,,23.4,23.3,2.98,21.3,0,-,16.03,-,14.09,-,20,-,-,0.43,0.428,27.5,,,0.13,0.12,0.0013,1.61E+01,2.44E-01,2.90E-04,L3,-,0.023,-,-,
2019/11/29 17:00,0.76,-1.86,-0.008,21.3,21,21.2,20.9,21.1,21.1,21.1,21.8,20.4,0.07,24.1,21.5,21.4,20.9,21.2,21.3,22.4,21.4,21.3,21.2,21.5,21.2,21.1,20.9,29.6,24.1,24.6,21.4,21.5,21.9,,23.4,23.3,2.98,21.5,0,0,16.31,-,14.22,-,20,-,-,0.439,0.437,27,,,0.13,0.12,0.0014,1.63E+01,2.47E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/29 23:00,0.76,-1.86,-0.008,21.3,20.9,21.2,20.9,21,21.1,21.1,21.7,20.4,0.09,24,21.5,21.3,20.8,21.1,21.3,22.3,21.4,21.2,21.2,21.4,21.2,21.1,20.8,29.4,24.1,24.5,21.3,21.5,21.8,,23.4,23.3,2.97,21.5,0,0,16.37,-,14.23,-,20,-,-,0.441,0.439,27.3,,,0.13,0.12,0.0013,1.64E+01,2.10E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/30 5:00,0.76,-1.87,-0.008,21.3,20.9,21.1,20.9,21,21.1,21,21.7,20.4,0.03,23.9,21.5,21.3,20.8,21.1,21.3,22.3,21.3,21.2,21.2,21.4,21.1,21.1,20.8,29.3,24,24.4,21.3,21.5,21.7,,23.3,23.3,2.87,21.6,0,0,16.37,-,14.23,-,20,-,-,0.44,0.439,27.1,,,0.13,0.12,0.0014,1.59E+01,2.34E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/30 11:00,0.76,-1.89,-0.008,21.2,20.9,21.1,20.8,20.9,21.1,21,21.7,20.3,0.09,24,21.4,21.2,20.7,21.1,21.2,22.2,21.3,21.1,21.1,21.4,21.1,21,20.8,29.4,24.1,24.5,21.3,21.4,21.6,,23.3,23.3,2.87,21.8,0,0,16.17,-,14.17,-,20,-,-,0.435,0.434,27.3,,,0.13,0.12,0.0014,1.60E+01,2.62E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/30 17:00,0.76,-1.89,-0.008,21.1,20.8,21.1,20.8,20.9,21,20.9,21.6,20.3,0.01,24,21.4,21.3,20.7,21.1,21.2,22.2,21.3,21.1,21.1,21.3,21.1,21,20.7,29.5,24.1,24.5,21.2,21.3,21.7,,23.3,23.3,4.22,21.9,0,0,16.29,-,14.21,-,20,-,-,0.439,0.437,27,,,0.13,0.12,0.0014,1.61E+01,2.01E-01,2.90E-04,L3,-,0.024,-,-,
2019/11/30 23:00,0.75,-1.89,-0.008,21.1,20.8,21,20.8,20.9,21,20.9,21.5,20.2,0.1,24.1,21.3,21.2,20.7,21.1,21.1,22.1,21.3,21.1,21.1,21.3,21.1,21,20.7,29.6,24.1,24.5,21.2,21.4,21.6,,23.3,23.3,4.22,21.8,0,0,16.38,-,14.23,-,20,-,-,0.44,0.439,27.2,,,0.13,0.12,0.0015,1.61E+01,2.50E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/1 5:00,0.75,-1.89,-0.008,21.1,20.8,21,20.7,20.8,21,20.9,21.5,20.2,0.08,24,21.3,21.1,20.6,21,21.1,22.1,21.2,21,21,21.3,21,20.9,20.6,29.6,24,24.5,21.2,21.4,21.6,,23.3,23.2,4.11,21.9,0,0,16.47,-,14.49,-,20,-,-,0.441,0.439,27.3,,,0.13,0.12,0.0014,1.58E+01,2.59E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/1 11:00,0.76,-1.88,-0.008,21.1,20.7,21,20.7,20.8,20.9,20.9,21.5,20.2,0.18,23.9,21.3,21.1,20.6,20.9,21.1,22.1,21.2,21,21,21.2,21,20.9,20.6,29.4,24,24.4,21.1,21.2,21.5,,23.3,23.2,4.11,22.3,0,0,15.97,-,14.32,-,20,-,-,0.428,0.427,27.5,,,0.13,0.12,0.0014,1.60E+01,2.28E-01,2.90E-04,L3,-,0.023,-,-,
2019/12/1 17:00,0.76,-1.86,-0.008,21.1,20.7,21,20.6,20.8,20.9,20.8,21.5,20.2,0.09,23.8,21.2,21.1,20.6,20.9,21,22.1,21.1,21,21,21.2,21,20.9,20.6,29.2,23.9,24.3,21.1,21.3,21.7,,23.3,23.2,4.21,22.5,0,0,16.21,-,14.44,-,20,-,-,0.437,0.436,27.1,,,0.13,0.12,0.0015,1.60E+01,2.26E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/1 23:00,0.76,-1.85,-0.008,21.1,20.7,20.9,20.7,20.8,20.9,20.8,21.5,20.2,0.14,23.7,21.2,21,20.6,20.9,21,22.1,21.1,21,21,21.2,21,20.8,20.6,29,23.8,24.3,21.1,21.3,21.7,,23.2,23.1,4.22,22.5,0,0,16.26,-,14.46,-,20,-,-,0.439,0.437,27.2,,,0.13,0.12,0.0013,1.62E+01,1.81E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/2 5:00,0.77,-1.83,-0.008,21,20.7,21,20.7,20.8,20.9,20.8,21.4,20.2,0.22,23.6,21.2,21.1,20.6,20.9,21,22.1,21.1,21,21,21.2,20.9,20.8,20.6,28.9,23.8,24.2,21.1,21.2,21.5,,23.2,23.1,4.11,22.7,0,0,16.21,-,14.45,-,20,-,-,0.438,0.437,27.5,,,0.13,0.12,0.0013,1.61E+01,1.77E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/2 11:00,0.77,-1.79,-0.008,21,20.7,20.9,20.6,20.8,20.9,20.8,21.5,20.2,0.3,23.5,21.2,21,20.6,20.8,21,22.1,21.1,20.9,20.9,21.1,20.9,20.8,20.5,28.7,23.7,24.2,21.1,21.2,21.5,,23.2,23.1,4.22,23.1,0,0,15.96,-,14.37,-,20,-,-,0.432,0.431,27.3,,,0.13,0.12,0.0015,1.59E+01,2.55E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/2 17:00,0.78,-1.75,-0.008,21,20.7,20.9,20.6,20.8,20.9,20.8,21.5,20.2,0.06,23.5,21.2,21.1,20.6,20.9,21,22.1,21.1,21,21,21.2,21,20.8,20.6,28.5,23.7,24.1,21.1,21.2,21.5,,23.2,23.1,4.22,23.2,0,0,15.99,-,14.39,-,20,-,-,0.434,0.432,26.5,,,0.13,0.12,0.0015,1.61E+01,1.68E-01,3.00E-04,L3,-,0.024,-,-,
2019/12/2 23:00,0.78,-1.76,-0.008,21,20.7,20.9,20.6,20.8,20.9,20.8,21.5,20.2,0.08,23.5,21.2,21.1,20.6,20.9,21,22.1,21.1,20.9,21,21.2,20.9,20.8,20.6,28.4,23.7,24.1,21.1,21.2,21.5,,23.1,23.1,4.22,23.4,0,0,16.09,-,14.42,-,20,-,-,0.436,0.434,26.5,,,0.13,0.12,0.0013,1.61E+01,2.47E-01,3.00E-04,L3,-,0.024,-,-,
2019/12/3 5:00,0.78,-1.77,-0.008,21,20.7,20.9,20.7,20.8,20.9,20.8,21.5,20.2,0.06,23.5,21.2,21.1,20.6,20.9,21,22.2,21.1,21,21,21.2,20.9,20.8,20.6,28.4,23.7,24.1,21.1,21.2,21.4,,23.1,23.1,4.12,23.6,0,0,16.12,-,14.44,-,20,-,-,0.437,0.436,26.6,,,0.13,0.12,0.0013,1.61E+01,1.92E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/3 11:00,0.78,-1.8,-0.008,21,20.7,20.9,20.7,20.8,20.9,20.8,21.5,20.2,0.08,23.5,21.2,21,20.6,20.9,21,22.1,21.1,21,21,21.2,20.9,20.8,20.6,28.5,23.7,24.1,21.1,21.2,21.5,,23.1,23.1,4.12,23.6,0,0,15.82,-,14.32,-,20,-,-,0.428,0.427,26.6,,,0.13,0.12,0.0015,1.60E+01,2.11E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/3 17:00,0.77,-1.81,-0.008,21,20.6,20.9,20.6,20.8,20.9,20.8,21.4,20.2,0.02,23.7,21.2,21,20.5,20.9,21,22,21.1,20.9,20.9,21.1,20.9,20.8,20.6,28.8,23.8,24.2,21.1,21.2,21.5,,23.1,23,4.02,23.8,0,0,16.2,-,14.45,-,20,-,-,0.438,0.437,26.6,,,0.13,0.12,0.0014,1.64E+01,1.71E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/3 23:00,0.77,-1.82,-0.008,21,20.6,20.9,20.6,20.7,20.9,20.8,21.4,20.1,0.16,23.7,21.1,21,20.5,20.9,21,21.9,21.1,20.9,20.9,21.1,20.9,20.8,20.5,29,23.9,24.3,21,21.2,21.5,,23.1,23,4.02,23.9,0,0,16.2,-,14.46,-,20,-,-,0.439,0.437,27.1,,,0.13,0.12,0.0014,1.64E+01,3.14E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/4 5:00,0.77,-1.83,-0.008,21,20.6,20.9,20.6,20.7,20.8,20.8,21.3,20.1,0.07,23.8,21.1,21,20.5,20.9,21,21.9,21.1,20.9,20.9,21.1,20.9,20.8,20.5,29,23.9,24.3,21,21.2,21.4,,23.1,23,3.92,24,0,0,16.21,-,14.46,-,20,-,-,0.439,0.437,26.9,,,0.13,0.12,0.0015,1.61E+01,2.72E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/4 11:00,0.77,-1.83,-0.008,20.9,20.6,20.9,20.6,20.7,20.8,20.7,21.4,20.1,0.08,23.7,21.1,20.9,20.5,20.8,20.9,21.9,21.1,20.9,20.9,21.1,20.9,20.7,20.4,29,23.9,24.3,21,21.2,21.3,,23,23,3.92,24.1,0,0,15.91,-,14.32,-,20,-,-,0.429,0.427,26.9,,,0.13,0.12,0.0014,1.64E+01,2.21E-01,3.00E-04,L3,-,0.023,-,-,
2019/12/4 17:00,0.77,-1.83,-0.008,20.9,20.6,20.8,20.5,20.7,20.8,20.7,21.3,20.1,0.07,23.7,21.1,21,20.5,20.8,20.9,21.9,21,20.9,20.8,21.1,20.8,20.7,20.4,28.9,23.8,24.2,21,21.2,21.5,,23,23,3.92,24.1,0,0,16.17,-,14.45,-,20,-,-,0.438,0.436,26.8,,,0.13,0.12,0.0014,1.64E+01,2.07E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/4 23:00,0.77,-1.85,-0.008,20.9,20.6,20.8,20.5,20.7,20.8,20.7,21.3,20.1,0.05,23.7,21.1,20.9,20.5,20.8,20.9,21.9,21,20.8,20.8,21,20.8,20.7,20.4,28.8,23.8,24.2,20.9,21.1,21.2,,23,23,3.81,24.1,0,0,16.23,-,14.47,-,20,-,-,0.439,0.438,27,,,0.13,0.12,0.0014,1.65E+01,2.37E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/5 5:00,0.76,-1.85,-0.008,20.9,20.5,20.8,20.5,20.6,20.7,20.7,21.3,20,0.08,23.6,21.1,20.9,20.4,20.8,20.9,21.9,21,20.8,20.8,21,20.8,20.7,20.4,28.8,23.8,24.1,20.9,21.1,21.2,,23,22.9,3.81,24,0,0,16.31,-,14.48,-,20,-,-,0.44,0.438,26.9,,,0.13,0.12,0.0016,1.60E+01,2.49E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/5 11:00,0.77,-1.85,-0.008,20.8,20.5,20.7,20.5,20.6,20.7,20.6,21.2,20,0.1,23.5,21,20.8,20.4,20.7,20.8,21.9,21,20.8,20.7,21,20.8,20.7,20.4,28.6,23.7,24,20.9,21.2,21.3,,23,22.9,3.81,24,0,0,16.1,-,14.41,-,20,-,-,0.435,0.433,27,,,0.13,0.12,0.0013,1.62E+01,2.30E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/5 17:00,0.76,-1.86,-0.008,20.8,20.5,20.7,20.4,20.6,20.7,20.6,21.2,20,0.03,23.5,21,20.8,20.4,20.7,20.8,21.9,20.9,20.7,20.7,20.9,20.7,20.6,20.3,28.5,23.7,24,20.8,21.1,21.2,,23,22.9,3.71,24,0,0,16.25,-,14.47,-,20,-,-,0.439,0.438,26.9,,,0.13,0.12,0.0014,1.61E+01,2.78E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/5 23:00,0.76,-1.87,-0.008,20.8,20.4,20.7,20.4,20.5,20.6,20.6,21.1,19.9,0.09,23.5,21,20.8,20.3,20.6,20.8,21.8,20.9,20.7,20.7,20.9,20.7,20.6,20.3,28.6,23.7,24,20.8,21,21.3,,23,22.9,3.71,23.8,0,0,16.32,-,14.48,-,20,-,-,0.44,0.439,27.2,,,0.13,0.12,0.0013,1.61E+01,2.26E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/6 5:00,0.76,-1.87,-0.008,20.8,20.4,20.7,20.4,20.5,20.6,20.5,21.1,19.9,0.04,23.5,21,20.8,20.3,20.6,20.8,21.8,20.9,20.7,20.7,20.9,20.7,20.6,20.3,28.6,23.7,24,20.8,20.9,21.2,,22.9,22.8,3.6,23.7,0,0,16.36,-,14.48,-,20,-,-,0.44,0.439,27,,,0.13,0.12,0.0013,1.60E+01,2.23E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/6 11:00,0.76,-1.89,-0.008,20.7,20.4,20.6,20.3,20.4,20.5,20.5,21,19.9,0.14,23.5,21,20.8,20.3,20.6,20.7,21.8,20.8,20.7,20.7,20.9,20.6,20.6,20.2,28.7,23.7,24,20.8,21,21.2,,22.9,22.8,3.6,23.8,0,0,16.04,-,14.34,-,20,-,-,0.43,0.429,22.2,,,0.13,0.12,0.0014,1.58E+01,2.23E-01,2.90E-04,L3,-,0.023,-,-,
2019/12/6 17:00,0.76,-1.9,-0.008,20.7,20.3,20.6,20.3,20.4,20.5,20.5,21,19.8,0.19,23.5,20.9,20.7,20.2,20.6,20.7,21.7,20.8,20.6,20.6,20.8,20.6,20.5,20.2,28.5,23.6,24,20.7,20.9,21.2,,22.9,22.8,3.61,23.8,0,0,16.31,-,14.47,-,20,-,-,0.44,0.438,22.4,,,0.13,0.12,0.0015,1.59E+01,2.26E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/6 23:00,0.75,-1.9,-0.008,20.7,20.3,20.5,20.2,20.4,20.5,20.4,21,19.8,0.33,23.4,20.9,20.7,20.2,20.5,20.7,21.7,20.8,20.6,20.6,20.8,20.6,20.5,20.2,28.4,23.6,23.9,20.7,20.9,21.1,,22.9,22.8,3.5,23.7,0,0,16.41,-,14.48,-,20,-,-,0.44,0.439,22.7,,,0.13,0.12,0.0014,1.63E+01,2.50E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/7 5:00,0.74,-1.9,-0.008,20.6,20.2,20.5,20.2,20.3,20.4,20.4,20.9,19.8,0.31,23.3,20.8,20.7,20.2,20.5,20.6,21.7,20.7,20.5,20.5,20.8,20.5,20.4,20.1,28.3,23.5,23.8,20.7,20.9,21.1,,22.8,22.8,3.51,23.5,0,0,16.39,-,14.48,-,20,-,-,0.441,0.439,22.7,,,0.13,0.12,0.0014,1.61E+01,1.97E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/7 11:00,0.74,-1.89,-0.008,20.6,20.2,20.4,20.1,20.3,20.4,20.3,20.9,19.7,0.39,23.2,20.8,20.6,20.2,20.4,20.6,21.7,20.7,20.5,20.5,20.7,20.5,20.4,20.1,28.1,23.4,23.7,20.6,20.8,21,,22.8,22.8,3.4,23.5,0,0,16.26,-,14.44,-,20,-,-,0.438,0.436,22.8,,,0.13,0.12,0.0014,1.56E+01,1.98E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/7 17:00,0.76,-1.88,-0.008,20.5,20.2,20.4,20.1,20.3,20.4,20.3,20.8,19.7,0.39,23.1,20.8,20.6,20.2,20.4,20.5,21.7,20.7,20.5,20.5,20.7,20.5,20.3,20.1,27.9,23.3,23.7,20.6,20.8,21,,22.8,22.8,3.4,23.6,0,0,16.26,-,14.45,-,20,-,-,0.438,0.436,22.8,,,0.13,0.12,0.0014,1.58E+01,2.37E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/7 23:00,0.76,-1.86,-0.008,20.5,20.2,20.4,20.1,20.2,20.3,20.3,20.8,19.7,0.33,23,20.8,20.6,20.1,20.4,20.5,21.7,20.6,20.4,20.5,20.7,20.4,20.3,20.1,27.8,23.3,23.6,20.6,20.8,21.2,,22.8,22.7,3.4,23.5,0,0,16.26,-,14.46,-,20,-,-,0.439,0.437,22.6,,,0.13,0.12,0.0014,1.61E+01,2.80E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/8 5:00,0.76,-1.87,-0.008,20.5,20.1,20.4,20.1,20.2,20.3,20.3,20.8,19.7,0.28,22.9,20.7,20.5,20.1,20.4,20.5,21.7,20.6,20.4,20.4,20.6,20.4,20.3,20,27.6,23.2,23.5,20.5,20.8,20.9,,22.8,22.7,3.29,23.4,0,0,16.37,-,14.48,-,20,-,-,0.441,0.439,22.5,,,0.13,0.12,0.0014,1.60E+01,2.55E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/8 11:00,0.76,-1.88,-0.008,20.5,20.1,20.3,20.1,20.2,20.3,20.2,20.8,19.6,0.29,22.9,20.7,20.5,20.1,20.3,20.5,21.7,20.6,20.4,20.4,20.6,20.4,20.3,20,27.5,23.2,23.5,20.5,20.8,20.9,,22.8,22.7,3.3,23.4,0,0,16.24,-,14.43,-,20,-,-,0.437,0.435,22.6,,,0.13,0.12,0.0013,1.63E+01,2.37E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/8 17:00,0.76,-1.89,-0.008,20.4,20.1,20.3,20,20.2,20.3,20.2,20.7,19.6,0.2,22.8,20.7,20.5,20.1,20.3,20.5,21.7,20.6,20.4,20.4,20.6,20.4,20.2,20,27.4,23.1,23.5,20.5,20.8,21.1,,22.7,22.7,3.3,23.3,0,0,16.31,-,14.47,-,20,-,-,0.439,0.438,22.3,,,0.13,0.12,0.0014,1.64E+01,2.66E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/8 23:00,0.75,-1.9,-0.008,20.4,20.1,20.3,20,20.2,20.3,20.2,20.7,19.6,0.25,22.8,20.7,20.5,20.1,20.3,20.4,21.6,20.5,20.3,20.3,20.6,20.3,20.2,20,27.3,23.1,23.4,20.5,20.6,20.8,,22.7,22.7,3.19,23.2,0,0,16.38,-,14.48,-,20,-,-,0.44,0.439,22.6,,,0.13,0.12,0.0015,1.59E+01,2.40E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/9 5:00,0.74,-1.9,-0.008,20.4,20,20.2,20,20.1,20.2,20.2,20.7,19.5,0.29,22.7,20.6,20.4,20,20.2,20.4,21.6,20.5,20.3,20.3,20.5,20.3,20.2,19.9,27.1,23,23.3,20.4,20.7,20.8,,22.7,22.6,3.09,23.1,0,0,16.43,-,14.49,-,20,-,-,0.441,0.439,22.6,,,0.13,0.12,0.0015,1.57E+01,1.56E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/9 11:00,0.74,-1.9,-0.008,20.3,19.9,20.1,19.9,20,20.2,20.1,20.6,19.5,0.34,22.6,20.6,20.4,20,20.2,20.3,21.5,20.4,20.2,20.2,20.5,20.2,20.1,19.9,26.9,22.9,23.2,20.3,20.6,20.8,,22.7,22.6,3.09,23.1,0,0,16.14,-,14.37,-,20,-,-,0.432,0.43,22.8,,,0.13,0.12,0.0014,1.60E+01,2.40E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/9 17:00,0.75,-1.89,-0.008,20.3,19.9,20.1,19.9,20,20.1,20,20.5,19.4,0.32,22.5,20.5,20.3,20,20.2,20.3,21.5,20.4,20.2,20.2,20.4,20.2,20.1,19.8,26.8,22.9,23.1,20.3,20.6,20.9,,22.6,22.6,3.09,23.1,0,0,16.29,-,14.46,-,20,-,-,0.439,0.437,22.7,,,0.13,0.12,0.0014,1.61E+01,2.62E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/9 23:00,0.75,-1.89,-0.008,20.3,19.9,20.1,19.8,20,20.1,20,20.5,19.4,0.41,22.5,20.5,20.3,20,20.1,20.3,21.5,20.4,20.2,20.2,20.4,20.2,20,19.8,26.7,22.8,23.1,20.3,20.6,20.8,,22.6,22.6,2.99,22.9,0,0,16.36,-,14.47,-,20,-,-,0.44,0.438,22.9,,,0.13,0.12,0.0015,1.63E+01,2.73E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/10 5:00,0.75,-1.88,-0.008,20.2,19.9,20.1,19.8,20,20.1,20,20.5,19.4,0.38,22.4,20.5,20.2,19.9,20.1,20.2,21.4,20.4,20.2,20.2,20.4,20.2,20,19.8,26.6,22.8,23.1,20.2,20.5,20.8,,22.6,22.5,2.88,22.7,0,0,16.37,-,14.47,-,20,-,-,0.44,0.438,22.8,,,0.13,0.12,0.0014,1.63E+01,2.24E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/10 11:00,0.76,-1.87,-0.008,20.2,19.8,20,19.8,19.9,20.1,20,20.5,19.4,0.42,22.4,20.5,20.3,19.9,20.1,20.2,21.4,20.4,20.1,20.2,20.4,20.1,20,19.8,26.6,22.8,23.1,20.2,20.5,20.8,,22.6,22.5,2.88,22.8,0,0,16.04,-,14.36,-,20,-,-,0.431,0.43,22.8,,,0.13,0.12,0.0014,1.61E+01,2.77E-01,2.90E-04,L3,-,0.024,-,-,
2019/12/10 17:00,0.76,-1.87,-0.008,20.2,19.8,20,19.8,20,20.1,20,20.4,19.4,0.4,22.4,20.4,20.2,19.9,20.1,20.2,21.4,20.4,20.1,20.2,20.4,20.1,20,19.8,26.6,22.8,23.1,20.2,20.5,20.8,,22.6,22.5,2.88,22.9,0,0,-,-,15.5,-,20,-,-,0.519,-,22.7,,,0.13,0.12,0.0016,1.63E+01,2.47E-01,2.90E-04,L3,15.57,-,0.518,0.016,
2019/12/10 23:00,0.76,-1.86,-0.008,20.2,19.9,20.1,19.8,20,20.1,20,20.4,19.4,0.45,22.4,20.4,20.2,19.9,20.1,20.2,21.4,20.4,20.1,20.2,20.4,20.1,20,19.8,26.6,22.8,23.1,20.2,20.5,20.8,,22.5,22.5,2.88,22.8,0,0,-,-,15.5,-,20,-,-,0.519,-,22.8,,,0.13,0.12,0.0014,1.61E+01,2.17E-01,2.90E-04,L3,15.54,-,0.518,0.016,
2019/12/11 5:00,0.76,-1.86,-0.008,20.2,19.8,20,19.8,20,20,20,20.4,19.4,0.42,22.4,20.4,20.2,19.9,20.1,20.2,21.4,20.3,20.1,20.1,20.3,20.1,20,19.8,26.5,22.8,23.1,20.2,20.5,20.7,,22.5,22.5,2.88,22.8,0,0,-,-,15.5,-,20,-,-,0.519,-,22.7,,,0.13,0.12,0.0015,1.57E+01,2.35E-01,2.90E-04,L3,15.54,-,0.518,0.016,
2019/12/11 11:00,0.76,-1.85,-0.008,20.2,19.8,20,19.8,19.9,20.1,20,20.4,19.4,0.53,22.4,20.4,20.2,19.9,20.1,20.2,21.4,20.3,20.1,20.1,20.3,20.1,20,19.8,26.4,22.8,23.1,20.2,20.5,20.7,,22.5,22.5,2.78,22.8,0,0,-,-,15.36,-,20,-,-,0.508,-,22.9,,,0.13,0.12,0.0015,1.61E+01,2.36E-01,2.90E-04,L3,15.24,-,0.507,0.016,
2019/12/11 17:00,0.77,-1.83,-0.008,20.2,19.8,20,19.8,19.9,20.1,20,20.4,19.4,0.48,22.3,20.4,20.2,19.9,20.1,20.2,21.4,20.3,20.1,20.1,20.3,20.1,20,19.8,26.4,22.8,23.1,20.2,20.6,20.9,,22.5,22.5,2.78,23,0,0,-,-,15.21,-,20,-,-,0.496,-,22.8,,,0.13,0.12,0.0014,1.57E+01,2.90E-01,2.90E-04,L3,15.59,-,0.495,0.016,
2019/12/11 23:00,0.77,-1.8,-0.008,20.2,19.8,20,19.8,19.9,20.1,20,20.4,19.4,0.51,22.3,20.4,20.2,19.9,20.1,20.2,21.4,20.3,20.1,20.1,20.3,20.1,20,19.8,26.4,22.8,23.1,20.2,20.5,20.7,,22.5,22.4,2.78,22.9,0,0,-,-,15.22,-,20,-,-,0.497,-,22.8,,,0.13,0.12,0.0015,1.62E+01,2.49E-01,2.90E-04,L3,15.59,-,0.496,0.017,
2019/12/12 5:00,0.78,-1.78,-0.008,20.2,19.8,20,19.8,19.9,20.1,19.9,20.3,19.4,0.48,22.3,20.4,20.2,19.9,20.1,20.2,21.3,20.3,20.1,20.1,20.3,20.1,20,19.8,26.4,22.8,23,20.2,20.5,20.7,,22.5,22.4,2.78,22.8,0,0,-,-,15.22,-,20,-,-,0.497,-,22.6,,,0.13,0.12,0.0013,1.59E+01,2.53E-01,2.90E-04,L3,15.56,-,0.496,0.017,
2019/12/12 11:00,0.78,-1.79,-0.008,20.2,19.8,20,19.8,19.9,20.1,20,20.5,19.4,0.32,22.2,20.3,20.1,19.8,20,20.1,21.3,20.3,20.1,20.1,20.3,20.1,20,19.8,26.3,22.7,23.1,20.2,20.5,20.7,,22.5,22.4,2.68,23,0,0,-,-,15.21,-,20,-,-,0.496,-,22.4,,,0.13,0.12,0.0013,1.61E+01,2.25E-01,2.90E-04,L3,15.48,-,0.495,0.016,
2019/12/12 17:00,0.77,-1.82,-0.008,20.2,19.8,20,19.8,19.9,20.1,20,20.4,19.4,0.19,22.3,20.4,20.2,19.9,20.1,20.2,21.3,20.3,20.1,20.1,20.3,20.1,20,19.8,26.3,22.8,23.1,20.2,20.5,20.8,,22.4,22.3,2.58,22.9,0,0,-,-,15.21,-,21,-,-,0.497,-,22.1,,,0.13,0.12,0.0014,1.60E+01,2.75E-01,2.90E-04,L3,15.53,-,0.495,0.016,
2019/12/12 23:00,0.76,-1.86,-0.008,20.2,19.8,20,19.8,19.9,20,19.9,20.3,19.4,0.26,22.3,20.4,20.2,19.9,20.1,20.2,21.3,20.3,20.1,20.1,20.3,20.1,20,19.8,26.3,22.8,23,20.2,20.6,20.8,,22.4,22.4,2.48,22.8,0,0,-,-,15.21,-,21,-,-,0.497,-,22.4,,,0.13,0.12,0.0014,1.64E+01,2.55E-01,2.90E-04,L3,15.6,-,0.495,0.016,
2019/12/13 5:00,0.76,-1.88,-0.008,20.1,19.8,20,19.7,19.9,20,19.9,20.3,19.3,0.3,22.3,20.3,20.1,19.9,20,20.1,21.3,20.3,20.1,20.1,20.3,20.1,20,19.7,26.2,22.7,23,20.2,20.5,20.7,,22.4,22.3,2.38,22.6,0,0,-,-,15.22,-,21,-,-,0.497,-,22.6,,,0.13,0.12,0.0013,1.62E+01,2.06E-01,2.90E-04,L3,15.68,-,0.495,0.016,
2019/12/13 11:00,0.75,-1.9,-0.008,20.1,19.8,19.9,19.7,19.9,20,19.9,20.3,19.3,0.4,22.2,20.3,20.2,19.8,20,20.1,21.3,20.3,20,20.1,20.3,20.1,20,19.7,26.1,22.7,22.9,20.1,20.4,20.6,,22.4,22.3,2.27,22.4,0,0,-,-,15.22,-,21,-,-,0.497,-,22.8,,,0.13,0.12,0.0015,1.64E+01,2.72E-01,2.90E-04,L3,15.64,-,0.496,0.016,
2019/12/13 17:00,0.76,-1.89,-0.008,20.1,19.7,19.9,19.7,19.8,19.9,19.9,20.2,19.3,0.34,22.2,20.3,20.1,19.8,20,20.1,21.3,20.2,20,20,20.3,20,19.9,19.7,26,22.7,22.9,20.1,20.4,20.8,,22.3,22.3,2.27,22.4,0,0,-,-,15.22,-,21,-,-,0.497,-,22.7,,,0.13,0.12,0.0014,1.64E+01,2.80E-01,2.90E-04,L3,15.63,-,0.496,0.016,
2019/12/13 23:00,0.76,-1.89,-0.008,20,19.7,19.9,19.6,19.8,19.9,19.8,20.2,19.2,0.44,22.2,20.3,20.1,19.8,20,20.1,21.3,20.2,20,20,20.2,20,19.8,19.6,26,22.6,22.9,20.1,20.4,20.5,,22.3,22.3,2.27,22.2,0,0,-,-,15.22,-,21,-,-,0.497,-,22.9,,,0.13,0.12,0.0014,1.59E+01,2.20E-01,2.90E-04,L3,15.65,-,0.496,0.016,
2019/12/14 5:00,0.76,-1.88,-0.008,20,19.7,19.8,19.6,19.8,19.9,19.8,20.2,19.2,0.56,22.1,20.2,20,19.8,19.9,20,21.2,20.2,20,20,20.2,20,19.8,19.6,26,22.6,22.9,20.1,20.4,20.5,,22.3,22.3,2.17,22.1,0,0,-,-,15.22,-,21,-,-,0.497,-,23.2,,,0.13,0.12,0.0015,1.61E+01,2.08E-01,3.00E-04,L3,15.68,-,0.496,0.016,
2019/12/14 11:00,0.76,-1.86,-0.008,20,19.6,19.8,19.6,19.8,19.9,19.8,20.1,19.2,0.66,22.1,20.2,20,19.7,19.9,20,21.2,20.2,19.9,20,20.2,19.9,19.8,19.6,25.9,22.6,22.8,20,20.3,20.5,,22.3,22.2,2.17,22.1,0,0,-,-,15.22,-,21,-,-,0.497,-,23.3,,,0.13,0.12,0.0013,1.60E+01,2.35E-01,2.90E-04,L3,15.59,-,0.496,0.016,
2019/12/14 17:00,0.77,-1.82,-0.008,20,19.6,19.8,19.6,19.7,19.9,19.8,20.2,19.2,0.34,22.1,20.2,20,19.7,19.9,20,21.1,20.2,19.9,20,20.2,19.9,19.8,19.6,25.9,22.6,22.9,20,20.3,20.7,,22.3,22.2,4.03,22.3,0,0,-,-,15.22,-,21,-,-,0.497,-,22.5,,,0.13,0.12,0.0014,1.62E+01,2.32E-01,2.90E-04,L3,15.55,-,0.496,0.016,
2019/12/14 23:00,0.76,-1.85,-0.008,20,19.6,19.8,19.6,19.7,19.9,19.8,20.1,19.2,0.32,22,20.2,20,19.7,19.9,20,21.1,20.1,19.9,19.9,20.1,19.9,19.8,19.6,25.9,22.6,22.8,20,20.2,20.5,,22.3,22.2,4.03,22,0,0,-,-,15.22,-,21,-,-,0.497,-,22.5,,,0.13,0.12,0.0014,1.59E+01,2.39E-01,2.90E-04,L3,15.6,-,0.496,0.016,
2019/12/15 5:00,0.76,-1.87,-0.008,20,19.6,19.8,19.6,19.7,19.8,19.7,20.1,19.2,0.33,22,20.2,20,19.7,19.9,20,21.1,20.1,19.9,20,20.2,19.9,19.8,19.6,25.8,22.6,22.8,20,20.4,20.5,,22.3,22.2,4.03,22,0,0,-,-,15.22,-,21,-,-,0.497,-,22.6,,,0.13,0.12,0.0014,1.62E+01,2.15E-01,2.90E-04,L3,15.65,-,0.496,0.016,
2019/12/15 11:00,0.76,-1.89,-0.008,19.9,19.6,19.7,19.5,19.7,19.8,19.7,20.1,19.1,0.34,22,20.2,19.9,19.7,19.8,19.9,21.1,20.1,19.9,19.9,20.1,19.9,19.8,19.5,25.7,22.5,22.8,20,20.2,20.4,,22.2,22.2,3.92,22,0,0,-,-,15.22,-,21,-,-,0.497,-,22.6,,,0.13,0.12,0.0015,1.58E+01,3.30E-01,2.90E-04,L3,15.59,-,0.495,0.016,
2019/12/15 17:00,0.76,-1.9,-0.008,19.9,19.5,19.7,19.5,19.6,19.8,19.6,20,19.1,0.32,22,20.1,19.9,19.7,19.8,19.9,21.1,20.1,19.8,19.9,20.1,19.9,19.7,19.5,25.7,22.5,22.7,19.9,20.2,20.5,,22.2,22.1,3.92,21.9,0,0,-,-,15.22,-,21,-,-,0.497,-,22.6,,,0.13,0.12,0.0014,1.59E+01,2.36E-01,2.90E-04,L3,15.63,-,0.496,0.016,
2019/12/15 23:00,0.75,-1.9,-0.008,19.9,19.5,19.6,19.4,19.6,19.7,19.6,20,19.1,0.44,21.9,20.1,19.9,19.6,19.8,19.9,21.1,20,19.8,19.8,20,19.8,19.7,19.5,25.6,22.5,22.7,19.9,20.1,20.3,,22.2,22.1,3.82,21.8,0,0,-,-,15.22,-,21,-,-,0.497,-,23,,,0.13,0.12,0.0014,1.59E+01,1.69E-01,2.90E-04,L3,15.73,-,0.495,0.016,
2019/12/16 5:00,0.74,-1.9,-0.008,19.8,19.4,19.6,19.4,19.5,19.7,19.6,19.9,19,0.4,21.9,20,19.8,19.6,19.7,19.8,21,20,19.8,19.8,20,19.8,19.7,19.4,25.6,22.4,22.7,19.8,20.1,20.3,,22.2,22.1,3.82,21.6,0,0,-,-,15.22,-,21,-,-,0.497,-,22.9,,,0.13,0.12,0.0014,1.57E+01,2.23E-01,2.90E-04,L3,15.73,-,0.495,0.016,
2019/12/16 11:00,0.75,-1.9,-0.008,19.8,19.4,19.5,19.3,19.5,19.6,19.5,19.9,19,0.47,21.8,20,19.8,19.5,19.6,19.8,20.9,19.9,19.7,19.7,19.9,19.7,19.6,19.4,25.5,22.4,22.6,19.8,20.2,20.4,,22.2,22.1,3.72,21.6,0,0,-,-,15.22,-,21,-,-,0.497,-,23.3,,,0.13,0.12,0.0014,1.59E+01,2.46E-01,2.90E-04,L3,15.62,-,0.495,0.016,
2019/12/16 17:00,0.75,-1.9,-0.008,19.7,19.3,19.5,19.3,19.4,19.6,19.5,19.8,18.9,0.64,21.8,20,19.7,19.5,19.6,19.7,20.9,19.9,19.6,19.7,19.9,19.7,19.5,19.3,25.4,22.4,22.5,19.7,20,20.4,,22.1,22.1,3.82,21.6,0,0,-,-,15.23,-,21,-,-,0.498,-,23.8,,,0.13,0.12,0.0014,1.60E+01,2.58E-01,3.00E-04,L3,15.65,-,0.496,0.016,
2019/12/16 23:00,0.75,-1.9,-0.008,19.7,19.3,19.5,19.3,19.4,19.6,19.5,19.8,18.9,0.71,21.8,19.9,19.7,19.5,19.6,19.7,20.9,19.8,19.6,19.6,19.8,19.6,19.5,19.3,25.4,22.3,22.5,19.7,20,20.1,,22.1,22.1,3.72,21.4,0,0,-,-,15.23,-,21,-,-,0.498,-,23.8,,,0.13,0.12,0.0015,1.57E+01,2.80E-01,2.90E-04,L3,15.72,-,0.496,0.016,
2019/12/17 5:00,0.75,-1.89,-0.008,19.6,19.3,19.4,19.2,19.4,19.5,19.4,19.7,18.9,0.77,21.7,19.9,19.7,19.4,19.5,19.7,20.8,19.8,19.6,19.6,19.8,19.6,19.5,19.3,25.3,22.3,22.5,19.7,20,20.1,,22.1,22,3.61,21.3,0,0,-,-,15.23,-,21,-,-,0.498,-,23.7,,,0.13,0.12,0.0014,1.60E+01,2.92E-01,2.90E-04,L3,15.69,-,0.496,0.016,
2019/12/17 11:00,0.76,-1.87,-0.008,19.6,19.2,19.4,19.2,19.3,19.5,19.4,19.7,18.8,0.83,21.7,19.9,19.7,19.4,19.5,19.7,20.8,19.8,19.5,19.6,19.8,19.5,19.4,19.2,25.3,22.2,22.4,19.7,19.8,20,,22.1,22,3.72,21.6,0,0,-,-,15.08,-,21,-,-,0.486,-,23.8,,,0.13,0.12,0.0015,1.60E+01,2.28E-01,2.90E-04,L3,15.31,-,0.485,0.016,
2019/12/17 17:00,0.76,-1.84,-0.008,19.6,19.2,19.4,19.2,19.3,19.4,19.4,19.7,18.8,0.82,21.7,19.8,19.6,19.3,19.5,19.6,20.8,19.8,19.5,19.6,19.8,19.5,19.4,19.2,25.3,22.2,22.4,19.6,19.9,20.2,,22.1,22,3.72,21.5,0,0,-,-,15.22,-,21,-,-,0.497,-,23.6,,,0.13,0.12,0.0013,1.60E+01,2.14E-01,2.90E-04,L3,15.58,-,0.496,0.016,
2019/12/17 23:00,0.77,-1.82,-0.008,19.6,19.2,19.4,19.2,19.3,19.4,19.4,19.7,18.8,0.78,21.7,19.8,19.6,19.3,19.5,19.6,20.8,19.7,19.5,19.5,19.7,19.5,19.4,19.2,25.3,22.2,22.4,19.6,19.9,20.1,,22.1,22,3.62,21.6,0,0,-,-,15.23,-,21,-,-,0.498,-,23.5,,,0.13,0.12,0.0014,1.57E+01,2.51E-01,2.90E-04,L3,15.59,-,0.496,0.016,
2019/12/18 5:00,0.77,-1.8,-0.008,19.5,19.2,19.4,19.2,19.3,19.4,19.3,19.7,18.8,0.75,21.7,19.8,19.6,19.3,19.4,19.6,20.7,19.7,19.5,19.5,19.7,19.5,19.4,19.2,25.3,22.2,22.4,19.6,19.8,20,,22,21.9,3.72,21.7,0,0,-,-,15.23,-,21,-,-,0.498,-,23.3,,,0.13,0.12,0.0014,1.60E+01,2.14E-01,2.90E-04,L3,15.58,-,0.496,0.017,
2019/12/18 11:00,0.77,-1.81,-0.008,19.5,19.2,19.4,19.2,19.3,19.4,19.3,19.7,18.8,0.63,21.7,19.8,19.6,19.3,19.4,19.6,20.8,19.7,19.5,19.6,19.8,19.5,19.4,19.2,25.3,22.3,22.4,19.6,19.8,20,,22,21.9,3.62,21.9,0,0,-,-,15.22,-,21,-,-,0.497,-,23,,,0.13,0.12,0.0014,1.59E+01,1.82E-01,2.90E-04,L3,15.53,-,0.496,0.016,
2019/12/18 17:00,0.77,-1.83,-0.008,19.6,19.2,19.3,19.2,19.3,19.4,19.3,19.6,18.8,0.49,21.7,19.8,19.6,19.3,19.4,19.6,20.7,19.7,19.5,19.6,19.8,19.5,19.4,19.2,25.3,22.2,22.4,19.6,19.8,20.1,,22,21.9,3.62,21.9,0,0,-,-,15.22,-,21,-,-,0.497,-,22.7,,,0.13,0.12,0.0014,1.59E+01,3.01E-01,2.90E-04,L3,15.55,-,0.496,0.016,
2019/12/18 23:00,0.76,-1.86,-0.008,19.6,19.2,19.3,19.2,19.3,19.4,19.3,19.6,18.8,0.62,21.7,19.8,19.6,19.3,19.5,19.6,20.8,19.7,19.5,19.5,19.7,19.5,19.4,19.2,25.3,22.2,22.4,19.6,19.9,20.1,,21.9,21.9,3.62,21.9,0,0,-,-,15.23,-,21,-,-,0.498,-,23,,,0.13,0.12,0.0013,1.64E+01,2.57E-01,2.90E-04,L3,15.62,-,0.496,0.016,
2019/12/19 5:00,0.76,-1.87,-0.008,19.5,19.2,19.3,19.1,19.3,19.4,19.3,19.6,18.8,0.57,21.7,19.8,19.6,19.3,19.4,19.6,20.7,19.7,19.5,19.5,19.7,19.5,19.3,19.2,25.2,22.2,22.4,19.6,19.8,20,,21.9,21.9,3.52,21.9,0,0,-,-,15.23,-,21,-,-,0.498,-,22.9,,,0.13,0.12,0.0013,1.56E+01,1.94E-01,2.90E-04,L3,15.61,-,0.496,0.016,
2019/12/19 11:00,0.76,-1.88,-0.008,19.5,19.2,19.3,19.1,19.2,19.4,19.3,19.6,18.7,0.69,21.6,19.7,19.5,19.2,19.4,19.5,20.7,19.7,19.5,19.5,19.7,19.4,19.3,19.1,25.2,22.2,22.5,19.5,19.8,20.1,,21.9,21.9,3.42,21.7,0,0,-,-,15.22,-,21,-,-,0.497,-,23.3,,,0.13,0.12,0.0014,1.60E+01,2.46E-01,2.90E-04,L3,15.59,-,0.496,0.016,
2019/12/19 17:00,0.76,-1.87,-0.008,19.5,19.1,19.3,19.1,19.2,19.3,19.3,19.6,18.7,0.67,21.6,19.7,19.5,19.2,19.4,19.5,20.7,19.7,19.4,19.5,19.7,19.4,19.3,19.1,25.2,22.1,22.4,19.5,19.8,20.1,,21.9,21.8,3.42,21.8,0,0,-,-,15.22,-,21,-,-,0.497,-,23.3,,,0.13,0.12,0.0014,1.60E+01,2.03E-01,2.90E-04,L3,15.6,-,0.496,0.016,
2019/12/19 23:00,0.76,-1.87,-0.008,19.5,19.1,19.2,19.1,19.2,19.3,19.3,19.6,18.7,0.79,21.6,19.7,19.5,19.2,19.3,19.5,20.7,19.7,19.4,19.5,19.6,19.4,19.3,19.1,25.2,22.1,22.4,19.5,19.8,19.9,,21.9,21.8,3.42,21.7,0,0,-,-,15.22,-,21,-,-,0.497,-,23.5,,,0.13,0.12,0.0014,1.58E+01,3.21E-01,2.90E-04,L3,15.63,-,0.496,0.016,
2019/12/20 5:00,0.76,-1.84,-0.008,19.5,19.1,19.2,19.1,19.2,19.3,19.2,19.5,18.7,0.76,21.6,19.7,19.5,19.2,19.3,19.5,20.6,19.6,19.4,19.4,19.6,19.4,19.3,19.1,25.1,22.1,22.4,19.5,19.8,19.9,,21.9,21.8,3.42,21.8,0,0,-,-,15.23,-,21,-,-,0.498,-,23.4,,,0.13,0.12,0.0015,1.59E+01,2.54E-01,2.90E-04,L3,15.6,-,0.496,0.016,
2019/12/20 11:00,0.76,-1.85,-0.008,19.4,19.1,19.3,19.1,19.2,19.3,19.2,19.6,18.7,0.62,21.5,19.7,19.5,19.2,19.3,19.5,20.6,19.6,19.4,19.4,19.6,19.4,19.3,19.1,25.1,22.1,22.4,19.5,19.8,19.9,,21.8,21.8,3.42,21.7,0,0,-,-,15.22,-,21,-,-,0.497,-,23.1,,,0.13,0.12,0.0014,1.60E+01,2.30E-01,2.90E-04,L3,15.55,-,0.496,0.016,
2019/12/20 17:00,0.76,-1.88,-0.008,19.4,19.1,19.2,19,19.2,19.3,19.2,19.5,18.7,0.54,21.6,19.7,19.5,19.2,19.3,19.5,20.6,19.6,19.3,19.4,19.6,19.4,19.2,19.1,25.1,22.1,22.4,19.5,19.7,20.1,,21.8,21.8,3.42,21.7,0,0,-,-,15.22,-,21,-,-,0.497,-,22.9,,,0.13,0.12,0.0014,1.60E+01,2.23E-01,2.90E-04,L3,15.59,-,0.496,0.016,
2019/12/20 23:00,0.75,-1.9,-0.008,19.4,19.1,19.2,19,19.2,19.3,19.2,19.5,18.6,0.71,21.6,19.7,19.5,19.1,19.3,19.5,20.6,19.6,19.3,19.4,19.6,19.4,19.3,19,25.1,22,22.3,19.5,19.8,19.9,,21.8,21.7,3.32,21.7,0,0,-,-,15.22,-,21,-,-,0.497,-,23.4,,,0.13,0.12,0.0014,1.58E+01,2.79E-01,2.90E-04,L3,15.68,-,0.496,0.016,
2019/12/21 5:00,0.75,-1.9,-0.008,19.4,19,19.2,19,19.1,19.3,19.2,19.4,18.6,0.82,21.6,19.6,19.5,19.1,19.3,19.4,20.6,19.6,19.3,19.4,19.6,19.3,19.2,19,25.1,22,22.3,19.4,19.8,19.9,,21.8,21.7,3.21,21.6,0,0,-,-,15.22,-,21,-,-,0.497,-,23.7,,,0.13,0.12,0.0014,1.57E+01,3.29E-01,2.90E-04,L3,15.68,-,0.496,0.016,
2019/12/21 11:00,0.75,-1.9,-0.008,19.4,19,19.1,18.9,19.1,19.2,19.1,19.4,18.6,0.91,21.5,19.6,19.4,19.1,19.3,19.4,20.6,19.5,19.3,19.3,19.5,19.3,19.2,19,25,22,22.3,19.4,19.7,19.8,,21.8,21.7,3.21,21.5,0,0,-,-,15.22,-,21,-,-,0.497,-,23.9,,,0.13,0.12,0.0014,1.54E+01,2.20E-01,2.90E-04,L3,15.63,-,0.496,0.016,
2019/12/21 17:00,0.75,-1.89,-0.008,19.3,19,19.1,18.9,19.1,19.2,19.1,19.4,18.6,0.86,21.5,19.6,19.4,19.1,19.2,19.4,20.5,19.5,19.3,19.3,19.5,19.3,19.2,19,25,22,22.3,19.4,19.7,20.1,,21.8,21.7,3.21,21.4,0,0,-,-,15.22,-,21,-,-,0.497,-,23.8,,,0.13,0.12,0.0013,1.60E+01,2.78E-01,2.90E-04,L3,15.64,-,0.496,0.016,
2019/12/21 23:00,0.76,-1.88,-0.008,19.3,19,19.1,18.9,19,19.2,19.1,19.4,18.6,0.89,21.5,19.6,19.4,19.1,19.2,19.3,20.5,19.5,19.3,19.3,19.5,19.3,19.2,19,25,22,22.2,19.4,19.5,19.9,,21.8,21.7,3.11,21.4,0,0,-,-,15.22,-,21,-,-,0.497,-,23.8,,,0.13,0.12,0.0014,1.60E+01,3.08E-01,2.90E-04,L3,15.64,-,0.496,0.017,
2019/12/22 5:00,0.76,-1.88,-0.008,19.3,19,19.1,18.9,19.1,19.2,19.1,19.4,18.5,0.74,21.5,19.6,19.4,19.1,19.2,19.4,20.5,19.5,19.2,19.3,19.5,19.3,19.1,18.9,24.9,21.9,22.2,19.3,19.6,19.8,,21.7,21.7,3.11,21.3,0,0,-,-,15.22,-,21,-,-,0.497,-,23.5,,,0.13,0.12,0.0015,1.56E+01,2.20E-01,2.90E-04,L3,15.66,-,0.496,0.016,
2019/12/22 11:00,0.75,-1.89,-0.008,19.3,18.9,19.1,18.9,19,19.2,19.1,19.3,18.5,0.88,21.5,19.6,19.4,19,19.2,19.3,20.5,19.5,19.2,19.3,19.5,19.2,19.1,18.9,24.9,21.9,22.2,19.3,19.6,19.8,,21.7,21.7,3.1,21.3,0,0,-,-,15.22,-,21,-,-,0.497,-,23.7,,,0.13,0.12,0.0015,1.57E+01,2.51E-01,2.90E-04,L3,15.62,-,0.496,0.016,
2019/12/22 17:00,0.76,-1.88,-0.008,19.3,18.9,19.1,18.9,19,19.1,19.1,19.3,18.5,0.89,21.5,19.5,19.3,19,19.1,19.3,20.5,19.5,19.2,19.3,19.5,19.2,19.1,18.9,24.9,21.9,22.2,19.3,19.6,20,,21.7,21.6,3.11,21.3,0,0,-,-,15.22,-,21,-,-,0.497,-,23.7,,,0.13,0.12,0.0015,1.56E+01,2.52E-01,2.90E-04,L3,15.59,-,0.496,0.017,
2019/12/22 23:00,0.76,-1.86,-0.008,19.3,18.9,19,18.9,19,19.1,19.1,19.3,18.5,1.04,21.5,19.5,19.3,19,19.1,19.3,20.5,19.5,19.2,19.3,19.4,19.2,19.1,18.9,24.9,21.9,22.2,19.3,19.5,19.8,,21.7,21.6,3,21.3,0,0,-,-,15.23,-,21,-,-,0.498,-,24,,,0.13,0.12,0.0013,1.58E+01,2.26E-01,2.90E-04,L3,15.62,-,0.496,0.017,
2019/12/23 5:00,0.75,-1.84,-0.008,19.3,18.9,19,18.8,19,19.1,19,19.3,18.5,0.91,21.4,19.5,19.3,19,19.1,19.3,20.4,19.4,19.2,19.2,19.4,19.2,19.1,18.9,24.9,21.9,22.2,19.3,19.6,19.8,,21.7,21.6,3.11,21.2,0,0,-,-,15.23,-,21,-,-,0.498,-,23.7,,,0.13,0.12,0.0014,1.63E+01,2.74E-01,2.90E-04,L3,15.62,-,0.496,0.017,
2019/12/23 11:00,0.76,-1.85,-0.008,19.2,18.9,19,18.8,19,19.1,19,19.3,18.5,0.8,21.4,19.5,19.3,19,19.1,19.3,20.4,19.4,19.1,19.2,19.4,19.1,19,18.8,24.8,21.8,22.1,19.3,19.5,19.7,,21.6,21.6,3.1,21.2,0,0,-,-,15.22,-,21,-,-,0.497,-,23.5,,,0.13,0.12,0.0014,1.60E+01,2.71E-01,2.90E-04,L3,15.6,-,0.496,0.016,
2019/12/23 17:00,0.76,-1.84,-0.008,19.2,18.8,18.9,18.8,18.9,19,19,19.2,18.5,0.78,21.4,19.5,19.3,19,19.1,19.3,20.4,19.4,19.1,19.2,19.4,19.1,19,18.8,24.8,21.8,22.1,19.2,19.5,19.8,,21.6,21.5,3.11,21.2,0,0,-,-,15.22,-,21,-,-,0.497,-,23.5,,,0.13,0.12,0.0015,1.59E+01,2.53E-01,2.90E-04,L3,15.59,-,0.496,0.016,
2019/12/23 23:00,0.76,-1.85,-0.008,19.2,18.9,19,18.8,19,19.1,19,19.2,18.5,0.87,21.4,19.4,19.3,18.9,19.1,19.2,20.4,19.4,19.1,19.2,19.4,19.1,19,18.8,24.8,21.8,22.1,19.2,19.5,19.7,,21.6,21.5,3,21.1,0,0,-,-,15.22,-,21,-,-,0.497,-,23.7,,,0.13,0.12,0.0013,1.63E+01,2.99E-01,2.90E-04,L3,15.64,-,0.496,0.017,
2019/12/24 5:00,0.76,-1.86,-0.008,19.2,18.8,19,18.8,18.9,19,19,19.3,18.4,0.67,21.3,19.4,19.2,18.9,19,19.2,20.4,19.4,19.1,19.2,19.4,19.1,19,18.8,24.7,21.8,22.1,19.2,19.5,19.7,,21.6,21.5,3.01,21,0,0,-,-,15.22,-,21,-,-,0.497,-,23.2,,,0.13,0.12,0.0014,1.59E+01,2.14E-01,2.90E-04,L3,15.63,-,0.496,0.016,
2019/12/24 11:00,0.75,-1.88,-0.008,19.2,18.8,19,18.8,18.9,19,19,19.2,18.5,0.74,21.3,19.4,19.2,18.9,19.1,19.2,20.4,19.3,19.1,19.2,19.4,19.1,19,18.8,24.7,21.8,22.1,19.2,19.5,19.6,,21.6,21.5,3,21,0,0,-,-,15.22,-,21,-,-,0.497,-,23.4,,,0.13,0.12,0.0015,1.62E+01,2.20E-01,2.90E-04,L3,15.6,-,0.496,0.016,
2019/12/24 17:00,0.75,-1.89,-0.008,19.2,18.8,18.9,18.7,18.9,19,18.9,19.2,18.4,0.66,21.3,19.4,19.2,18.9,19,19.2,20.4,19.3,19.1,19.2,19.4,19.1,19,18.8,24.7,21.8,22.1,19.2,19.5,19.8,,21.5,21.5,2.9,21,0,0,-,-,15.22,-,21,-,-,0.497,-,23.3,,,0.13,0.12,0.0013,1.58E+01,2.56E-01,2.90E-04,L3,15.64,-,0.496,0.016,
2019/12/24 23:00,0.74,-1.9,-0.008,19.1,18.8,18.9,18.7,18.9,19,18.9,19.1,18.4,0.71,21.3,19.4,19.2,18.9,19,19.2,20.3,19.3,19.1,19.1,19.3,19.1,18.9,18.8,24.7,21.7,22,19.2,19.4,19.5,,21.5,21.4,2.9,20.9,0,0,-,-,15.22,-,21,-,-,0.497,-,23.5,,,0.13,0.12,0.0013,1.60E+01,2.98E-01,2.90E-04,L3,15.69,-,0.495,0.016,
2019/12/25 5:00,0.74,-1.9,-0.008,19.1,18.7,18.9,18.7,18.8,19,18.9,19.1,18.4,0.79,21.3,19.3,19.1,18.8,19,19.1,20.3,19.3,19.1,19.1,19.3,19.1,19,18.7,24.7,21.7,22,19.1,19.4,19.5,,21.5,21.4,2.8,20.8,0,0,-,-,15.22,-,21,-,-,0.497,-,23.7,,,0.13,0.12,0.0015,1.63E+01,3.03E-01,2.90E-04,L3,15.71,-,0.495,0.016,
2019/12/25 11:00,0.74,-1.9,-0.008,19.1,18.7,18.8,18.6,18.8,18.9,18.9,19.1,18.3,0.88,21.3,19.3,19.2,18.8,19,19.1,20.3,19.3,19,19.1,19.3,19,18.9,18.7,24.7,21.7,22,19.1,19.3,19.5,,21.5,21.4,2.8,20.7,0,0,-,-,15.22,-,21,-,-,0.497,-,23.9,,,0.13,0.12,0.0014,1.58E+01,2.41E-01,2.90E-04,L3,15.63,-,0.496,0.016,
2019/12/25 17:00,0.75,-1.88,-0.008,19.1,18.7,18.8,18.6,18.8,18.9,18.8,19.1,18.3,0.95,21.3,19.3,19.1,18.8,18.9,19.1,20.3,19.2,19,19,19.2,19,18.9,18.7,24.6,21.7,22,19.1,19.3,19.7,,21.5,21.4,2.8,20.7,0,0,-,-,15.22,-,21,-,-,0.497,-,24,,,0.13,0.12,0.0013,1.62E+01,1.74E-01,2.90E-04,L3,15.62,-,0.496,0.017,
2019/12/25 23:00,0.75,-1.86,-0.008,19,18.7,18.8,18.6,18.8,18.9,18.8,19.1,18.3,1.02,21.2,19.3,19.1,18.8,18.9,19.1,20.2,19.2,19,19,19.2,19,18.8,18.7,24.6,21.7,21.9,19.1,19.4,19.5,,21.4,21.4,2.79,20.6,0,0,-,-,15.23,-,21,-,-,0.498,-,24.1,,,0.13,0.12,0.0013,1.59E+01,2.95E-01,2.90E-04,L3,15.61,-,0.496,0.017,
2019/12/26 5:00,0.76,-1.84,-0.008,19,18.7,18.8,18.6,18.8,18.9,18.8,19,18.3,0.88,21.2,19.3,19.1,18.8,18.9,19.1,20.2,19.2,19,19,19.2,19,18.8,18.7,24.6,21.7,22,19,19.3,19.5,,21.4,21.4,2.7,20.7,0,0,-,-,15.23,-,21,-,-,0.498,-,23.7,,,0.13,0.12,0.0015,1.58E+01,2.32E-01,2.90E-04,L3,15.63,-,0.496,0.017,
2019/12/26 11:00,0.76,-1.85,-0.008,19,18.7,18.8,18.6,18.8,18.9,18.8,19,18.3,0.92,21.2,19.3,19.1,18.8,18.9,19.1,20.2,19.2,18.9,19,19.2,19,18.8,18.6,24.6,21.7,22,19.1,19.3,19.5,,21.4,21.4,2.69,20.9,0,0,-,-,15.22,-,21,-,-,0.497,-,23.8,,,0.13,0.12,0.0014,1.59E+01,2.86E-01,2.90E-04,L3,15.56,-,0.496,0.017,
2019/12/26 17:00,0.76,-1.84,-0.008,19,18.7,18.8,18.6,18.8,18.9,18.8,19,18.3,0.9,21.2,19.2,19.1,18.8,18.9,19,20.2,19.2,18.9,19,19.2,19,18.8,18.6,24.6,21.7,21.9,19,19.3,19.8,,21.4,21.3,2.69,20.8,0,0,-,-,15.22,-,21,-,-,0.497,-,23.8,,,0.13,0.12,0.0015,1.60E+01,2.80E-01,2.90E-04,L3,15.61,-,0.496,0.017,
2019/12/26 23:00,0.76,-1.81,-0.008,19,18.6,18.7,18.6,18.7,18.8,18.8,19,18.3,1.11,21.2,19.2,19,18.7,18.8,19,20.2,19.2,18.9,19,19.2,19,18.8,18.6,24.6,21.7,21.9,19,19.2,19.5,,21.4,21.3,2.7,20.8,0,0,-,-,15.23,-,21,-,-,0.498,-,24.1,,,0.13,0.12,0.0014,1.61E+01,2.60E-01,2.90E-04,L3,15.62,-,0.496,0.017,
2019/12/27 5:00,0.76,-1.77,-0.008,18.9,18.6,18.7,18.5,18.7,18.8,18.7,18.9,18.2,1.23,21.2,19.2,19,18.7,18.8,19,20.1,19.2,18.9,18.9,19.1,18.9,18.8,18.6,24.5,21.6,21.9,19,19.2,19.5,,21.4,21.3,2.69,20.8,0,0,-,-,15.23,-,22,-,-,0.498,-,24.3,,,0.13,0.12,0.0014,1.62E+01,2.78E-01,2.90E-04,L3,15.63,-,0.496,0.017,
2019/12/27 11:00,0.77,-1.74,-0.008,18.9,18.5,18.7,18.5,18.7,18.8,18.7,19,18.2,1.02,21.1,19.1,18.9,18.7,18.8,19,20.1,19.1,18.9,18.9,19.1,18.9,18.8,18.6,24.5,21.6,21.9,18.9,19.2,19.4,,21.3,21.3,2.7,20.8,0,0,-,-,15.22,-,22,-,-,0.497,-,23.9,,,0.13,0.12,0.0013,1.59E+01,2.98E-01,2.90E-04,L3,15.56,-,0.496,0.017,
2019/12/27 17:00,0.77,-1.78,-0.008,18.9,18.5,18.6,18.5,18.6,18.8,18.7,18.9,18.2,0.39,21.1,19.1,18.9,18.6,18.7,18.9,20.1,19.1,18.8,18.9,19.1,18.8,18.7,18.5,24.5,21.6,21.9,18.9,19.1,19.5,,21.3,21.3,2.7,20.6,0,0,-,-,15.23,-,22,-,-,0.498,-,22.5,,,0.13,0.12,0.0015,1.64E+01,2.44E-01,2.90E-04,L3,15.62,-,0.496,0.016,
2019/12/27 23:00,0.75,-1.84,-0.008,18.9,18.5,18.6,18.4,18.6,18.7,18.6,18.8,18.1,0.53,21.1,19.1,18.9,18.6,18.7,18.9,20,19,18.8,18.8,19,18.8,18.7,18.5,24.4,21.5,21.8,18.8,19.2,19.5,,21.3,21.3,2.59,20.6,0,0,-,-,15.23,-,22,-,-,0.498,-,22.9,,,0.13,0.12,0.0015,1.58E+01,3.07E-01,2.90E-04,L3,15.65,-,0.496,0.016,
2019/12/28 5:00,0.75,-1.87,-0.008,18.8,18.4,18.5,18.4,18.5,18.6,18.5,18.8,18.1,0.67,21,19,18.8,18.5,18.6,18.8,19.9,19,18.7,18.8,19,18.7,18.6,18.4,24.3,21.5,21.7,18.8,19.1,19.2,,21.3,21.2,2.49,20.5,0,0,-,-,15.23,-,22,-,-,0.498,-,23.3,,,0.13,0.12,0.0012,1.57E+01,2.50E-01,2.90E-04,L3,15.68,-,0.496,0.016,
2019/12/28 11:00,0.74,-1.89,-0.008,18.7,18.3,18.4,18.3,18.4,18.6,18.5,18.7,18.1,0.7,20.9,18.9,18.7,18.5,18.6,18.8,19.9,18.9,18.6,18.7,18.9,18.7,18.5,18.4,24.3,21.4,21.7,18.7,19,19.2,,21.3,21.2,2.49,20.4,0,0,-,-,15.22,-,22,-,-,0.497,-,23.4,,,0.13,0.12,0.0014,1.59E+01,2.75E-01,2.90E-04,L3,15.64,-,0.495,0.016,
2019/12/28 17:00,0.74,-1.9,-0.008,18.6,18.3,18.4,18.2,18.4,18.5,18.4,18.7,17.9,0.66,20.9,18.9,18.7,18.4,18.5,18.7,19.8,18.8,18.6,18.7,18.9,18.6,18.5,18.3,24.2,21.3,21.6,18.7,18.9,19.3,,21.3,21.2,2.49,20.4,0,0,-,-,15.22,-,22,-,-,0.497,-,23.3,,,0.13,0.12,0.0013,1.58E+01,1.98E-01,2.90E-04,L3,15.64,-,0.496,0.016,
2019/12/28 23:00,0.74,-1.91,-0.008,18.6,18.2,18.4,18.2,18.4,18.5,18.4,18.6,17.9,0.72,20.9,18.9,18.7,18.4,18.5,18.7,19.8,18.8,18.5,18.6,18.8,18.6,18.4,18.3,24.2,21.3,21.6,18.7,18.9,19.2,,21.2,21.2,2.39,20.2,0,0,-,-,15.22,-,22,-,-,0.497,-,23.5,,,0.13,0.12,0.0013,1.58E+01,2.14E-01,2.90E-04,L3,15.72,-,0.495,0.016,
2019/12/29 5:00,0.74,-1.91,-0.008,18.6,18.2,18.3,18.1,18.3,18.4,18.3,18.6,17.8,0.76,20.8,18.8,18.6,18.3,18.4,18.6,19.8,18.8,18.5,18.6,18.8,18.5,18.4,18.2,24.1,21.3,21.5,18.6,18.9,19,,21.2,21.1,2.28,20.2,0,0,-,-,15.22,-,22,-,-,0.497,-,23.7,,,0.13,0.12,0.0015,1.58E+01,2.32E-01,2.90E-04,L3,15.73,-,0.495,0.016,
2019/12/29 11:00,0.74,-1.91,-0.008,18.5,18.2,18.3,18.1,18.3,18.4,18.3,18.5,17.8,0.84,20.8,18.8,18.6,18.3,18.4,18.6,19.7,18.7,18.4,18.5,18.7,18.5,18.3,18.2,24.1,21.2,21.5,18.5,18.8,18.9,,21.2,21.1,2.28,20.1,0,0,-,-,15.22,-,22,-,-,0.497,-,23.9,,,0.13,0.12,0.0014,1.58E+01,2.76E-01,2.90E-04,L3,15.64,-,0.495,0.016,
2019/12/29 17:00,0.74,-1.91,-0.008,18.4,18.1,18.2,18.1,18.2,18.3,18.2,18.5,17.8,0.7,20.7,18.7,18.6,18.2,18.3,18.5,19.7,18.7,18.4,18.5,18.7,18.4,18.3,18.1,24,21.2,21.4,18.5,18.8,19.1,,21.1,21.1,2.28,20.2,0,0,-,-,15.22,-,22,-,-,0.497,-,23.5,,,0.13,0.12,0.0013,1.59E+01,2.51E-01,2.90E-04,L3,15.68,-,0.496,0.016,
2019/12/29 23:00,0.74,-1.91,-0.008,18.5,18.1,18.2,18.1,18.2,18.3,18.2,18.5,17.7,0.79,20.7,18.7,18.5,18.2,18.3,18.5,19.6,18.6,18.4,18.4,18.6,18.4,18.3,18.1,24,21.2,21.4,18.5,18.8,18.9,,21.1,21.1,2.29,20.1,0,0,-,-,15.22,-,22,-,-,0.497,-,23.8,,,0.13,0.12,0.0015,1.56E+01,2.23E-01,2.90E-04,L3,15.72,-,0.496,0.016,
2019/12/30 5:00,0.74,-1.91,-0.008,18.4,18.1,18.1,18,18.2,18.3,18.2,18.4,17.7,0.92,20.6,18.6,18.4,18.2,18.2,18.4,19.6,18.6,18.3,18.4,18.6,18.3,18.2,18.1,23.9,21.1,21.4,18.4,18.8,18.9,,21.1,21.1,2.28,20,0,0,-,-,15.22,-,22,-,-,0.497,-,24,,,0.13,0.12,0.0013,1.55E+01,2.60E-01,2.90E-04,L3,15.73,-,0.495,0.016,
2019/12/30 11:00,0.74,-1.9,-0.008,18.3,18,18.1,17.9,18.1,18.2,18.1,18.4,17.6,0.98,20.6,18.6,18.4,18.1,18.2,18.4,19.5,18.5,18.3,18.3,18.5,18.3,18.2,18,23.8,21.1,21.3,18.4,18.7,18.9,,21.1,21.1,2.18,19.9,0,0,-,-,15.22,-,22,-,-,0.497,-,24.1,,,0.13,0.12,0.0014,1.59E+01,2.77E-01,2.90E-04,L3,15.68,-,0.495,0.016,
2019/12/30 17:00,0.74,-1.87,-0.008,18.3,18,18.1,17.9,18.1,18.2,18.1,18.3,17.6,1.07,20.5,18.6,18.3,18.1,18.1,18.3,19.5,18.5,18.2,18.3,18.5,18.3,18.1,17.9,23.8,21,21.3,18.3,18.7,19,,21.1,21,2.18,19.9,0,0,-,-,15.22,-,22,-,-,0.497,-,24.2,,,0.13,0.12,0.0014,1.64E+01,2.59E-01,2.90E-04,L3,15.64,-,0.496,0.017,
2019/12/30 23:00,0.74,-1.85,-0.008,18.3,17.9,18,17.8,18,18.1,18.1,18.3,17.6,1.12,20.5,18.5,18.3,18.1,18.1,18.3,19.4,18.4,18.2,18.3,18.5,18.2,18.1,17.9,23.7,21,21.2,18.3,18.6,18.7,,21.1,21,2.18,20,0,0,-,-,15.22,-,22,-,-,0.497,-,24.3,,,0.13,0.12,0.0014,1.58E+01,2.38E-01,2.90E-04,L3,15.65,-,0.496,0.017,
2019/12/31 5:00,0.75,-1.82,-0.008,18.3,17.9,18,17.9,18,18.1,18,18.3,17.5,1.12,20.5,18.5,18.3,18,18.1,18.3,19.4,18.4,18.2,18.3,18.4,18.2,18.1,17.9,23.7,21,21.2,18.3,18.6,18.7,,21,21,2.18,20,0,0,-,-,15.22,-,22,-,-,0.497,-,24.2,,,0.13,0.12,0.0015,1.62E+01,2.74E-01,2.90E-04,L3,15.61,-,0.496,0.017,
2019/12/31 11:00,0.76,-1.79,-0.008,18.2,17.8,18,17.8,18,18.1,18,18.3,17.5,1.14,20.4,18.4,18.2,18,18,18.2,19.4,18.4,18.1,18.2,18.4,18.2,18.1,17.8,23.7,20.9,21.2,18.2,18.5,18.7,,21,20.9,2.18,20.2,0,0,-,-,15.22,-,22,-,-,0.497,-,24.2,,,0.13,0.12,0.0015,1.57E+01,2.23E-01,2.90E-04,L3,15.56,-,0.496,0.017,
2019/12/31 17:00,0.76,-1.81,-0.008,18.2,17.8,18,17.8,18,18.1,18,18.3,17.5,0.54,20.4,18.4,18.2,18,18,18.2,19.4,18.4,18.1,18.2,18.4,18.2,18,17.8,23.7,20.9,21.2,18.3,18.6,18.9,,21,20.9,2.07,20.1,0,0,-,-,15.22,-,22,-,-,0.497,-,22.9,,,0.13,0.12,0.0014,1.60E+01,2.80E-01,2.90E-04,L3,15.64,-,0.496,0.016,
2019/12/31 23:00,0.74,-1.84,-0.008,18.2,17.8,17.9,17.7,17.9,18,17.9,18.2,17.5,0.65,20.4,18.4,18.2,18,18,18.2,19.3,18.4,18.1,18.1,18.4,18.1,18,17.8,23.6,20.9,21.1,18.2,18.5,18.7,,20.9,20.9,2.07,20,0,0,-,-,15.22,-,22,-,-,0.497,-,23.3,,,0.13,0.12,0.0013,1.58E+01,2.55E-01,2.90E-04,L3,15.69,-,0.496,0.016,
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,Nm3/h,MPa,MPa,MPa,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,"�� Data in the column of ""Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV"" were corrected on September 14, 2020.",,,,,,,
